ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 00:00,2,0.000,ALERT,213.51,300.57,60.039,1472184003,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,533644.1,533644.1,4776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184005,923414.00
08/26/2016 00:00,2,0.000,ALERT,212.61,299.37,60.023,1472184003,"274151322000085","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,776205.3,776205.3,4731,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184007,923415.00
08/26/2016 00:00,2,0.000,ALERT,213.74,300.57,60.018,1472184003,"201051344000633","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,525163.1,525163.1,4769,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184009,923416.00
08/26/2016 00:00,2,0.000,ALERT,213.29,300.57,60.007,1472184003,"201051344000469","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,527563.0,527563.0,4786,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184011,923417.00
08/26/2016 00:00,2,0.000,ALERT,212.38,299.07,60.034,1472184003,"201051344000646","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,528462.3,528462.3,4769,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184013,923418.00
08/26/2016 00:00,2,0.000,ALERT,212.38,299.37,60.002,1472184003,"274151322000052","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,796701.2,796701.2,4729,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184014,923419.00
08/26/2016 00:00,2,0.000,ALERT,213.06,299.07,60.002,1472184003,"201051344000585","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,537853.1,537853.1,4762,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184016,923420.00
08/26/2016 00:00,2,0.000,ALERT,212.83,299.37,60.018,1472184003,"201051344001230","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,531682.8,531682.8,4787,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184018,923421.00
08/26/2016 00:00,2,0.000,ALERT,213.29,299.97,60.012,1472184003,"201051344000582","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,524435.7,524435.7,4763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184020,923422.00
08/26/2016 00:00,2,0.000,ALERT,212.38,299.07,60.002,1472184003,"201051344000955","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,538179.0,538179.0,4771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184022,923423.00
08/26/2016 00:00,2,0.000,ALERT,212.61,299.07,59.981,1472184003,"274151322000094","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,653612.1,653612.1,4819,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184023,923424.00
08/26/2016 00:00,2,0.000,ALERT,213.06,301.47,60.044,1472184003,"201051344000579","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,541805.9,541805.9,4777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184025,923425.00
08/26/2016 00:00,2,0.000,ALERT,212.61,299.37,60.007,1472184003,"201051344000890","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,535428.2,535428.2,4767,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184027,923426.00
08/26/2016 00:00,2,0.000,ALERT,213.06,299.07,60.007,1472184003,"201051344000438","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,536930.4,536930.4,4774,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184029,923427.00
08/26/2016 00:00,2,0.000,ALERT,213.06,298.17,59.996,1472184003,"201051344000417","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,528293.9,528293.9,4769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184031,923428.00
08/26/2016 00:00,2,0.000,ALERT,212.61,299.67,59.996,1472184003,"274151322000083","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,789481.3,789481.3,4743,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184033,923429.00
08/26/2016 00:00,2,0.000,ALERT,213.06,299.37,59.965,1472184003,"274151322000076","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,842320.3,842320.3,4744,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184035,923430.00
08/26/2016 00:00,2,0.000,ALERT,213.29,301.17,59.996,1472184003,"201051344000868","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,526402.2,526402.2,4778,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184036,923431.00
08/26/2016 00:00,2,0.000,ALERT,212.61,300.57,60.018,1472184003,"274151322000095","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,833812.8,833812.8,4754,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184038,923432.00
08/26/2016 00:00,2,0.000,ALERT,213.06,300.87,59.996,1472184003,"201051344000988","219011344069620",0.00,19.50,0,296.06,302.07,0.0,0.0,0.000,517587.1,517587.1,4793,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184040,923433.00
08/26/2016 00:00,2,0.000,ALERT,212.61,298.47,59.991,1472184003,"201051344001025","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,536706.9,536706.9,4771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184042,923434.00
08/26/2016 00:00,2,0.000,ALERT,213.06,301.17,60.007,1472184003,"201051344000458","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,533759.8,533759.8,4770,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184044,923435.00
08/26/2016 00:00,2,0.000,ALERT,213.74,300.87,59.981,1472184003,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,532976.7,532976.7,4772,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184046,923436.00
08/26/2016 00:00,2,0.000,ALERT,213.06,299.07,59.991,1472184003,"201051344000685","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,536181.8,536181.8,4783,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184047,923437.00
08/26/2016 00:00,2,0.000,ALERT,212.83,298.77,60.012,1472184003,"201051344000917","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,533152.2,533152.2,4791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184049,923438.00
08/26/2016 00:00,2,0.000,ALERT,213.06,299.37,60.034,1472184003,"201051344001145","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,538344.6,538344.6,4787,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184051,923439.00
08/26/2016 00:00,2,0.000,ALERT,213.06,298.47,60.034,1472184003,"201051344000651","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,531261.7,531261.7,4767,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184053,923440.00
08/26/2016 00:00,2,0.000,ALERT,211.93,299.07,60.002,1472184003,"274151322000088","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,760367.6,760367.6,4738,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184054,923441.00
08/26/2016 00:00,2,0.000,ALERT,213.29,298.47,60.007,1472184003,"274151322000068","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,653908.2,653908.2,4811,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184057,923442.00
08/26/2016 00:00,2,0.000,ALERT,212.38,299.07,60.007,1472184003,"201051344001135","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,527416.3,527416.3,4764,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184058,923443.00
08/26/2016 00:00,2,0.000,ALERT,212.83,301.47,59.954,1472184003,"201051344000594","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,538151.0,538151.0,4772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184060,923444.00
08/26/2016 00:00,2,0.000,ALERT,212.83,299.07,59.996,1472184003,"201051344001203","219011344069620",0.00,19.00,0,296.36,302.07,0.0,0.0,0.000,535454.0,535454.0,4778,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184062,923445.00
08/26/2016 00:00,2,0.000,ALERT,212.38,299.37,60.002,1472184003,"274151322000054","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,776118.8,776118.8,4731,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184064,923446.00
08/26/2016 00:00,2,0.000,ALERT,213.51,300.57,60.044,1472184003,"201051344000867","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,525469.0,525469.0,4773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184066,923447.00
08/26/2016 00:00,2,0.000,ALERT,212.83,299.07,60.002,1472184003,"201051344001093","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,532572.3,532572.3,4792,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184067,923448.00
08/26/2016 00:00,2,0.000,ALERT,213.06,300.57,60.007,1472184003,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,542023.4,542023.4,4784,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184069,923449.00
08/26/2016 00:00,2,0.000,ALERT,213.29,299.97,60.002,1472184003,"201051344000648","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,531280.2,531280.2,4768,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184071,923450.00
08/26/2016 00:00,2,0.000,ALERT,213.29,301.17,60.007,1472184003,"201051344000569","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,542225.3,542225.3,4770,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184073,923451.00
08/26/2016 00:00,2,0.000,ALERT,213.06,300.87,60.044,1472184003,"201051344000983","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,534495.8,534495.8,4766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184074,923452.00
08/26/2016 00:00,2,0.000,ALERT,213.29,300.57,59.986,1472184003,"201051344001158","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,526694.5,526694.5,4774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184076,923453.00
08/26/2016 00:00,2,0.000,ALERT,213.74,301.17,60.007,1472184003,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,534140.7,534140.7,4779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184078,923454.00
08/26/2016 00:00,2,0.000,ALERT,212.38,298.47,60.007,1472184003,"274151322000087","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,748481.9,748481.9,4795,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184080,923455.00
08/26/2016 00:15,2,0.000,ALERT,213.74,300.57,59.965,1472184904,"201051344000645","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,533644.1,533644.1,4778,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184906,923456.00
08/26/2016 00:15,2,0.000,ALERT,213.06,299.37,59.928,1472184904,"274151322000085","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,776205.3,776205.3,4733,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184907,923457.00
08/26/2016 00:15,2,0.000,ALERT,213.96,300.57,59.991,1472184904,"201051344000633","219011344069620",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,525163.1,525163.1,4771,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184909,923458.00
08/26/2016 00:15,2,0.000,ALERT,213.51,300.27,59.981,1472184904,"201051344000469","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,527563.0,527563.0,4788,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184911,923459.00
08/26/2016 00:15,2,0.000,ALERT,212.38,298.47,60.028,1472184904,"201051344000646","219011344069620",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,528462.3,528462.3,4771,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184913,923460.00
08/26/2016 00:15,2,0.000,ALERT,212.61,299.37,59.975,1472184904,"274151322000052","219011344069620",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,796701.2,796701.2,4731,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184915,923461.00
08/26/2016 00:15,2,0.000,ALERT,213.06,299.07,59.981,1472184904,"201051344000585","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,537853.1,537853.1,4764,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184916,923462.00
08/26/2016 00:15,2,0.000,ALERT,212.83,299.07,59.975,1472184904,"201051344001230","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,531682.8,531682.8,4789,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184918,923463.00
08/26/2016 00:15,2,0.000,ALERT,213.29,299.37,59.986,1472184904,"201051344000582","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,524435.7,524435.7,4765,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184920,923464.00
08/26/2016 00:15,2,0.000,ALERT,212.38,298.47,59.975,1472184904,"201051344000955","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,538179.0,538179.0,4773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184922,923465.00
08/26/2016 00:15,2,0.000,ALERT,212.83,298.17,60.002,1472184904,"274151322000094","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,653612.1,653612.1,4821,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184924,923466.00
08/26/2016 00:15,2,0.000,ALERT,213.51,301.47,60.007,1472184904,"201051344000579","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,541805.9,541805.9,4779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184925,923467.00
08/26/2016 00:15,2,0.000,ALERT,212.83,299.37,59.981,1472184904,"201051344000890","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,535428.2,535428.2,4769,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184927,923468.00
08/26/2016 00:15,2,0.000,ALERT,212.83,298.77,59.975,1472184904,"201051344000438","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,536930.4,536930.4,4776,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184929,923469.00
08/26/2016 00:15,2,0.000,ALERT,212.83,297.87,59.975,1472184904,"201051344000417","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,528293.9,528293.9,4771,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184931,923470.00
08/26/2016 00:15,2,0.000,ALERT,212.83,299.67,59.975,1472184904,"274151322000083","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,789481.3,789481.3,4745,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184932,923471.00
08/26/2016 00:15,2,0.000,ALERT,213.29,299.07,59.965,1472184904,"274151322000076","219011344069620",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,842320.3,842320.3,4746,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184934,923472.00
08/26/2016 00:15,2,0.000,ALERT,213.29,301.47,60.012,1472184904,"201051344000868","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,526402.2,526402.2,4780,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184936,923473.00
08/26/2016 00:15,2,0.000,ALERT,212.61,299.97,59.975,1472184904,"274151322000095","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,833812.8,833812.8,4756,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184938,923474.00
08/26/2016 00:15,2,0.000,ALERT,213.29,300.87,59.959,1472184904,"201051344000988","219011344069620",0.00,19.50,0,295.16,302.37,0.0,0.0,0.000,517587.1,517587.1,4795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184940,923475.00
08/26/2016 00:15,2,0.000,ALERT,212.61,297.87,59.975,1472184904,"201051344001025","219011344069620",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,536706.9,536706.9,4773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184942,923476.00
08/26/2016 00:15,2,0.000,ALERT,213.51,300.87,59.928,1472184904,"201051344000458","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,533759.8,533759.8,4772,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184943,923477.00
08/26/2016 00:15,2,0.000,ALERT,214.19,300.87,59.986,1472184904,"201051344000853","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,532976.7,532976.7,4774,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184945,923478.00
08/26/2016 00:15,2,0.000,ALERT,213.29,299.07,59.949,1472184904,"201051344000685","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,536181.8,536181.8,4785,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184947,923479.00
08/26/2016 00:15,2,0.000,ALERT,212.83,298.17,59.986,1472184904,"201051344000917","219011344069620",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,533152.2,533152.2,4793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184949,923480.00
08/26/2016 00:15,2,0.000,ALERT,213.06,299.37,60.028,1472184904,"201051344001145","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,538344.6,538344.6,4789,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184951,923481.00
08/26/2016 00:15,2,0.000,ALERT,213.06,298.17,59.986,1472184904,"201051344000651","219011344069620",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,531261.7,531261.7,4769,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184952,923482.00
08/26/2016 00:15,2,0.000,ALERT,212.61,299.37,59.996,1472184904,"274151322000088","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,760367.6,760367.6,4740,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184954,923483.00
08/26/2016 00:15,2,0.000,ALERT,213.51,298.77,59.981,1472184904,"274151322000068","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,653908.2,653908.2,4813,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184956,923484.00
08/26/2016 00:15,2,0.000,ALERT,212.61,298.77,59.991,1472184904,"201051344001135","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,527416.3,527416.3,4766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184958,923485.00
08/26/2016 00:15,2,0.000,ALERT,213.29,301.77,59.996,1472184904,"201051344000594","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,538151.0,538151.0,4774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184960,923486.00
08/26/2016 00:15,2,0.000,ALERT,213.06,298.77,60.012,1472184904,"201051344001203","219011344069620",0.00,19.00,0,295.76,302.68,0.0,0.0,0.000,535454.0,535454.0,4780,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184961,923487.00
08/26/2016 00:15,2,0.000,ALERT,212.83,299.67,59.996,1472184904,"274151322000054","219011344069620",0.00,20.30,0,295.76,301.47,0.0,0.0,0.000,776118.8,776118.8,4733,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184963,923488.00
08/26/2016 00:15,2,0.000,ALERT,213.74,300.87,59.991,1472184904,"201051344000867","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,525469.0,525469.0,4775,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184965,923489.00
08/26/2016 00:15,2,0.000,ALERT,213.06,299.07,59.986,1472184904,"201051344001093","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,532572.3,532572.3,4794,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184967,923490.00
08/26/2016 00:15,2,0.000,ALERT,213.51,300.87,59.996,1472184904,"201051344000900","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,542023.4,542023.4,4786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184969,923491.00
08/26/2016 00:15,2,0.000,ALERT,213.74,300.57,60.018,1472184904,"201051344000648","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,531280.2,531280.2,4770,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184970,923492.00
08/26/2016 00:15,2,0.000,ALERT,213.51,301.77,60.002,1472184904,"201051344000569","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,542225.3,542225.3,4772,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184972,923493.00
08/26/2016 00:15,2,0.000,ALERT,213.51,301.47,59.991,1472184904,"201051344000983","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,534495.8,534495.8,4768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184974,923494.00
08/26/2016 00:15,2,0.000,ALERT,213.51,300.87,60.002,1472184904,"201051344001158","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,526694.5,526694.5,4776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472184976,923495.00
08/26/2016 00:15,2,0.000,ALERT,213.96,301.77,59.996,1472184904,"201051344000576","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,534140.7,534140.7,4781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184977,923496.00
08/26/2016 00:15,2,0.000,ALERT,212.83,298.77,59.986,1472184904,"274151322000087","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,748481.9,748481.9,4797,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472184979,923497.00
08/26/2016 00:30,2,0.000,ALERT,213.29,299.67,59.981,1472185803,"201051344000645","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,533644.1,533644.1,4780,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185805,923498.00
08/26/2016 00:30,2,0.000,ALERT,212.16,298.47,59.944,1472185803,"274151322000085","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,776205.3,776205.3,4735,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185807,923499.00
08/26/2016 00:30,2,0.000,ALERT,213.51,299.97,59.949,1472185803,"201051344000633","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,525163.1,525163.1,4773,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185808,923500.00
08/26/2016 00:30,2,0.000,ALERT,213.06,299.97,59.975,1472185803,"201051344000469","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,527563.0,527563.0,4790,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185810,923501.00
08/26/2016 00:30,2,0.000,ALERT,212.38,298.77,59.949,1472185803,"201051344000646","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,528462.3,528462.3,4773,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185812,923502.00
08/26/2016 00:30,2,0.000,ALERT,211.70,298.17,59.975,1472185803,"274151322000052","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,796701.2,796701.2,4733,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185814,923503.00
08/26/2016 00:30,2,0.000,ALERT,212.83,299.07,59.970,1472185803,"201051344000585","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,537853.1,537853.1,4766,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185816,923504.00
08/26/2016 00:30,2,0.000,ALERT,212.61,299.37,59.965,1472185803,"201051344001230","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,531682.8,531682.8,4791,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185817,923505.00
08/26/2016 00:30,2,0.000,ALERT,213.06,299.67,59.975,1472185803,"201051344000582","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,524435.7,524435.7,4767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185819,923506.00
08/26/2016 00:30,2,0.000,ALERT,212.38,299.07,59.965,1472185803,"201051344000955","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,538179.0,538179.0,4775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185821,923507.00
08/26/2016 00:30,2,0.000,ALERT,212.16,297.87,59.981,1472185803,"274151322000094","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,653612.1,653612.1,4823,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185823,923508.00
08/26/2016 00:30,2,0.000,ALERT,212.83,300.87,59.965,1472185803,"201051344000579","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,541805.9,541805.9,4781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185825,923509.00
08/26/2016 00:30,2,0.000,ALERT,212.61,299.37,59.970,1472185803,"201051344000890","219011344069620",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,535428.2,535428.2,4771,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185826,923510.00
08/26/2016 00:30,2,0.000,ALERT,212.83,298.77,59.965,1472185803,"201051344000438","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,536930.4,536930.4,4778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185828,923511.00
08/26/2016 00:30,2,0.000,ALERT,212.83,298.47,59.965,1472185803,"201051344000417","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,528293.9,528293.9,4773,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185830,923512.00
08/26/2016 00:30,2,0.000,ALERT,211.93,298.77,59.970,1472185803,"274151322000083","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,789481.3,789481.3,4747,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185832,923513.00
08/26/2016 00:30,2,0.000,ALERT,212.38,298.47,59.954,1472185803,"274151322000076","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,842320.3,842320.3,4748,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185834,923514.00
08/26/2016 00:30,2,0.000,ALERT,212.83,300.87,59.954,1472185803,"201051344000868","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,526402.2,526402.2,4782,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185836,923515.00
08/26/2016 00:30,2,0.000,ALERT,211.93,299.67,59.965,1472185803,"274151322000095","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,833812.8,833812.8,4758,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185838,923516.00
08/26/2016 00:30,2,0.000,ALERT,212.83,299.97,59.970,1472185803,"201051344000988","219011344069620",0.00,19.50,0,296.06,302.68,0.0,0.0,0.000,517587.1,517587.1,4797,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185839,923517.00
08/26/2016 00:30,2,0.000,ALERT,212.61,298.17,59.954,1472185803,"201051344001025","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,536706.9,536706.9,4775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185841,923518.00
08/26/2016 00:30,2,0.000,ALERT,212.83,300.27,59.933,1472185803,"201051344000458","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,533759.8,533759.8,4774,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185843,923519.00
08/26/2016 00:30,2,0.000,ALERT,213.51,299.97,59.965,1472185803,"201051344000853","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,532976.7,532976.7,4776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185845,923520.00
08/26/2016 00:30,2,0.000,ALERT,213.06,299.07,59.965,1472185803,"201051344000685","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,536181.8,536181.8,4787,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185847,923521.00
08/26/2016 00:30,2,0.000,ALERT,212.83,298.47,59.959,1472185803,"201051344000917","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,533152.2,533152.2,4795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185848,923522.00
08/26/2016 00:30,2,0.000,ALERT,213.06,299.37,59.970,1472185803,"201051344001145","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,538344.6,538344.6,4791,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185850,923523.00
08/26/2016 00:30,2,0.000,ALERT,212.83,298.17,59.965,1472185803,"201051344000651","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,531261.7,531261.7,4771,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185852,923524.00
08/26/2016 00:30,2,0.000,ALERT,211.48,298.77,59.959,1472185803,"274151322000088","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,760367.6,760367.6,4742,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185854,923525.00
08/26/2016 00:30,2,0.000,ALERT,212.61,297.87,59.959,1472185803,"274151322000068","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,653908.2,653908.2,4815,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185856,923526.00
08/26/2016 00:30,2,0.000,ALERT,212.38,299.07,59.959,1472185803,"201051344001135","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,527416.3,527416.3,4768,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185857,923527.00
08/26/2016 00:30,2,0.000,ALERT,212.83,300.87,59.954,1472185803,"201051344000594","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,538151.0,538151.0,4776,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185859,923528.00
08/26/2016 00:30,2,0.000,ALERT,212.83,298.47,59.954,1472185803,"201051344001203","219011344069620",0.00,19.30,0,296.66,302.98,0.0,0.0,0.000,535454.0,535454.0,4782,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185861,923529.00
08/26/2016 00:30,2,0.000,ALERT,211.93,299.37,59.954,1472185803,"274151322000054","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,776118.8,776118.8,4735,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185863,923530.00
08/26/2016 00:30,2,0.000,ALERT,213.29,300.27,59.965,1472185803,"201051344000867","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,525469.0,525469.0,4777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185865,923531.00
08/26/2016 00:30,2,0.000,ALERT,212.61,299.07,59.996,1472185803,"201051344001093","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,532572.3,532572.3,4796,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185866,923532.00
08/26/2016 00:30,2,0.000,ALERT,213.06,300.27,59.965,1472185803,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,542023.4,542023.4,4788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185868,923533.00
08/26/2016 00:30,2,0.000,ALERT,213.29,299.97,59.954,1472185803,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,531280.2,531280.2,4772,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185870,923534.00
08/26/2016 00:30,2,0.000,ALERT,213.29,300.87,59.959,1472185803,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,542225.3,542225.3,4774,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185872,923535.00
08/26/2016 00:30,2,0.000,ALERT,213.06,300.57,59.970,1472185803,"201051344000983","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,534495.8,534495.8,4770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185874,923536.00
08/26/2016 00:30,2,0.000,ALERT,213.06,300.27,59.965,1472185803,"201051344001158","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,526694.5,526694.5,4778,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185876,923537.00
08/26/2016 00:30,2,0.000,ALERT,213.51,300.57,59.959,1472185803,"201051344000576","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,534140.7,534140.7,4783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472185877,923538.00
08/26/2016 00:30,2,0.000,ALERT,212.16,298.17,59.949,1472185803,"274151322000087","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,748481.9,748481.9,4799,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472185879,923539.00
08/26/2016 00:45,2,0.000,ALERT,213.51,300.87,59.975,1472186703,"201051344000645","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,533644.1,533644.1,4782,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186705,923540.00
08/26/2016 00:45,2,0.000,ALERT,212.61,299.67,59.981,1472186703,"274151322000085","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,776205.3,776205.3,4737,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186707,923541.00
08/26/2016 00:45,2,0.000,ALERT,213.74,300.57,59.975,1472186703,"201051344000633","219011344069620",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,525163.1,525163.1,4775,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186709,923542.00
08/26/2016 00:45,2,0.000,ALERT,213.06,300.57,59.975,1472186703,"201051344000469","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,527563.0,527563.0,4792,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186711,923543.00
08/26/2016 00:45,2,0.000,ALERT,212.16,298.77,59.944,1472186703,"201051344000646","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,528462.3,528462.3,4775,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186713,923544.00
08/26/2016 00:45,2,0.000,ALERT,212.16,299.97,59.949,1472186703,"274151322000052","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,796701.2,796701.2,4735,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186714,923545.00
08/26/2016 00:45,2,0.000,ALERT,212.83,299.07,60.018,1472186703,"201051344000585","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,537853.1,537853.1,4768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186716,923546.00
08/26/2016 00:45,2,0.000,ALERT,212.38,299.07,59.975,1472186703,"201051344001230","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,531682.8,531682.8,4793,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186718,923547.00
08/26/2016 00:45,2,0.000,ALERT,212.83,299.37,60.012,1472186703,"201051344000582","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,524435.7,524435.7,4769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186720,923548.00
08/26/2016 00:45,2,0.000,ALERT,212.16,298.77,59.996,1472186703,"201051344000955","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,538179.0,538179.0,4777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186722,923549.00
08/26/2016 00:45,2,0.000,ALERT,212.38,298.77,59.975,1472186703,"274151322000094","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,653612.1,653612.1,4825,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186723,923550.00
08/26/2016 00:45,2,0.000,ALERT,213.06,301.17,59.996,1472186703,"201051344000579","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,541805.9,541805.9,4783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186725,923551.00
08/26/2016 00:45,2,0.000,ALERT,212.38,299.07,59.944,1472186703,"201051344000890","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,535428.2,535428.2,4773,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186727,923552.00
08/26/2016 00:45,2,0.000,ALERT,212.61,298.47,59.970,1472186703,"201051344000438","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,536930.4,536930.4,4780,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186729,923553.00
08/26/2016 00:45,2,0.000,ALERT,212.61,298.17,59.975,1472186703,"201051344000417","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,528293.9,528293.9,4775,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186731,923554.00
08/26/2016 00:45,2,0.000,ALERT,212.38,299.67,59.975,1472186703,"274151322000083","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,789481.3,789481.3,4749,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186732,923555.00
08/26/2016 00:45,2,0.000,ALERT,213.06,299.07,59.991,1472186703,"274151322000076","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,842320.3,842320.3,4750,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186734,923556.00
08/26/2016 00:45,2,0.000,ALERT,212.83,301.17,59.975,1472186703,"201051344000868","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,526402.2,526402.2,4784,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186736,923557.00
08/26/2016 00:45,2,0.000,ALERT,212.38,300.27,59.965,1472186703,"274151322000095","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,833812.8,833812.8,4760,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186738,923558.00
