ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 00:45,2,0.000,ALERT,212.83,300.57,59.970,1472186703,"201051344000988","219011344069620",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,517587.1,517587.1,4799,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186740,923559.00
08/26/2016 00:45,2,0.000,ALERT,212.38,297.87,59.970,1472186703,"201051344001025","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,536706.9,536706.9,4777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186742,923560.00
08/26/2016 00:45,2,0.000,ALERT,213.06,300.87,59.938,1472186703,"201051344000458","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,533759.8,533759.8,4776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186743,923561.00
08/26/2016 00:45,2,0.000,ALERT,213.51,300.57,59.975,1472186703,"201051344000853","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,532976.7,532976.7,4778,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186745,923562.00
08/26/2016 00:45,2,0.000,ALERT,213.06,298.77,59.975,1472186703,"201051344000685","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,536181.8,536181.8,4789,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186747,923563.00
08/26/2016 00:45,2,0.000,ALERT,212.61,298.17,60.018,1472186703,"201051344000917","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,533152.2,533152.2,4797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186749,923564.00
08/26/2016 00:45,2,0.000,ALERT,212.83,299.07,59.970,1472186703,"201051344001145","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,538344.6,538344.6,4793,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186751,923565.00
08/26/2016 00:45,2,0.000,ALERT,212.83,298.17,60.023,1472186703,"201051344000651","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,531261.7,531261.7,4773,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186752,923566.00
08/26/2016 00:45,2,0.000,ALERT,211.93,299.37,59.975,1472186703,"274151322000088","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,760367.6,760367.6,4744,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186754,923567.00
08/26/2016 00:45,2,0.000,ALERT,212.83,298.47,59.975,1472186703,"274151322000068","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,653908.2,653908.2,4817,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186756,923568.00
08/26/2016 00:45,2,0.000,ALERT,212.38,298.47,59.981,1472186703,"201051344001135","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,527416.3,527416.3,4770,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186758,923569.00
08/26/2016 00:45,2,0.000,ALERT,212.83,301.17,60.018,1472186703,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,538151.0,538151.0,4778,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186760,923570.00
08/26/2016 00:45,2,0.000,ALERT,212.83,298.47,59.970,1472186703,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,535454.0,535454.0,4784,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186762,923571.00
08/26/2016 00:45,2,0.000,ALERT,212.38,299.67,59.959,1472186703,"274151322000054","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,776118.8,776118.8,4737,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186764,923572.00
08/26/2016 00:45,2,0.000,ALERT,213.29,300.57,59.954,1472186703,"201051344000867","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,525469.0,525469.0,4779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186766,923573.00
08/26/2016 00:45,2,0.000,ALERT,212.61,299.07,59.965,1472186703,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,532572.3,532572.3,4798,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186767,923574.00
08/26/2016 00:45,2,0.000,ALERT,212.83,300.57,59.970,1472186703,"201051344000900","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,542023.4,542023.4,4790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186769,923575.00
08/26/2016 00:45,2,0.000,ALERT,213.51,300.27,59.959,1472186703,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,531280.2,531280.2,4774,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186771,923576.00
08/26/2016 00:45,2,0.000,ALERT,213.06,301.17,59.975,1472186703,"201051344000569","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,542225.3,542225.3,4776,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186773,923577.00
08/26/2016 00:45,2,0.000,ALERT,213.06,300.87,59.965,1472186703,"201051344000983","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,534495.8,534495.8,4772,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186775,923578.00
08/26/2016 00:45,2,0.000,ALERT,213.06,300.57,59.970,1472186703,"201051344001158","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,526694.5,526694.5,4780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186776,923579.00
08/26/2016 00:45,2,0.000,ALERT,213.51,301.17,59.954,1472186703,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,534140.7,534140.7,4785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472186778,923580.00
08/26/2016 00:45,2,0.000,ALERT,212.61,299.07,59.959,1472186703,"274151322000087","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,748481.9,748481.9,4801,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472186780,923581.00
08/26/2016 01:00,2,0.000,ALERT,213.96,301.17,60.034,1472187603,"201051344000645","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,533644.1,533644.1,4784,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187605,923582.00
08/26/2016 01:00,2,0.000,ALERT,212.83,299.97,60.018,1472187603,"274151322000085","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,776205.3,776205.3,4739,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187607,923583.00
08/26/2016 01:00,2,0.000,ALERT,213.96,300.87,60.012,1472187603,"201051344000633","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,525163.1,525163.1,4777,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187609,923584.00
08/26/2016 01:00,2,0.000,ALERT,213.29,300.87,60.007,1472187603,"201051344000469","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,527563.0,527563.0,4794,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187611,923585.00
08/26/2016 01:00,2,0.000,ALERT,212.61,299.37,60.018,1472187603,"201051344000646","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,528462.3,528462.3,4777,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187613,923586.00
08/26/2016 01:00,2,0.000,ALERT,212.38,300.57,60.002,1472187603,"274151322000052","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,796701.2,796701.2,4737,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187614,923587.00
08/26/2016 01:00,2,0.000,ALERT,213.06,299.67,60.039,1472187603,"201051344000585","219011344069620",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,537853.1,537853.1,4770,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187616,923588.00
08/26/2016 01:00,2,0.000,ALERT,212.83,299.67,59.986,1472187603,"201051344001230","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,531682.8,531682.8,4795,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187618,923589.00
08/26/2016 01:00,2,0.000,ALERT,213.29,300.27,60.007,1472187603,"201051344000582","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,524435.7,524435.7,4771,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472187620,923590.00
08/26/2016 01:00,2,0.000,ALERT,212.61,299.37,60.034,1472187603,"201051344000955","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,538179.0,538179.0,4779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472187622,923591.00
08/26/2016 01:00,2,0.000,ALERT,212.83,299.37,59.970,1472187603,"274151322000094","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,653612.1,653612.1,4827,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187623,923592.00
08/26/2016 01:00,2,0.000,ALERT,213.29,301.77,60.039,1472187603,"201051344000579","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,541805.9,541805.9,4785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187625,923593.00
08/26/2016 01:00,2,0.000,ALERT,213.06,299.97,60.018,1472187603,"201051344000890","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,535428.2,535428.2,4775,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187627,923594.00
08/26/2016 01:00,2,0.000,ALERT,213.06,299.37,60.007,1472187603,"201051344000438","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,536930.4,536930.4,4782,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472187629,923595.00
08/26/2016 01:00,2,0.000,ALERT,213.06,298.77,60.012,1472187603,"201051344000417","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,528293.9,528293.9,4777,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472187631,923596.00
08/26/2016 01:00,2,0.000,ALERT,212.61,300.27,60.012,1472187603,"274151322000083","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,789481.3,789481.3,4751,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187632,923597.00
08/26/2016 01:00,2,0.000,ALERT,213.29,299.37,60.012,1472187603,"274151322000076","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,842320.3,842320.3,4752,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187634,923598.00
08/26/2016 01:00,2,0.000,ALERT,213.29,301.77,60.034,1472187603,"201051344000868","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,526402.2,526402.2,4786,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187636,923599.00
08/26/2016 01:00,2,0.000,ALERT,212.83,300.87,60.028,1472187603,"274151322000095","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,833812.8,833812.8,4762,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187638,923600.00
08/26/2016 01:00,2,0.000,ALERT,213.29,301.17,60.002,1472187603,"201051344000988","219011344069620",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,517587.1,517587.1,4801,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472187640,923601.00
08/26/2016 01:00,2,0.000,ALERT,212.61,298.47,60.012,1472187603,"201051344001025","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,536706.9,536706.9,4779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187641,923602.00
08/26/2016 01:00,2,0.000,ALERT,213.06,301.47,60.007,1472187603,"201051344000458","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,533759.8,533759.8,4778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187643,923603.00
08/26/2016 01:00,2,0.000,ALERT,213.74,301.17,60.002,1472187603,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,532976.7,532976.7,4780,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187645,923604.00
08/26/2016 01:00,2,0.000,ALERT,213.29,299.67,60.002,1472187603,"201051344000685","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,536181.8,536181.8,4791,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472187647,923605.00
08/26/2016 01:00,2,0.000,ALERT,213.06,298.77,60.007,1472187603,"201051344000917","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,533152.2,533152.2,4799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472187649,923606.00
08/26/2016 01:00,2,0.000,ALERT,213.06,299.67,59.996,1472187603,"201051344001145","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,538344.6,538344.6,4795,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472187650,923607.00
08/26/2016 01:00,2,0.000,ALERT,213.06,299.07,59.996,1472187603,"201051344000651","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,531261.7,531261.7,4775,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187652,923608.00
08/26/2016 01:00,2,0.000,ALERT,212.38,299.97,59.981,1472187603,"274151322000088","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,760367.6,760367.6,4746,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472187654,923609.00
08/26/2016 01:00,2,0.000,ALERT,213.06,299.07,59.991,1472187603,"274151322000068","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,653908.2,653908.2,4819,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187656,923610.00
08/26/2016 01:00,2,0.000,ALERT,212.61,299.67,60.028,1472187603,"201051344001135","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,527416.3,527416.3,4772,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472187658,923611.00
08/26/2016 01:00,2,0.000,ALERT,213.06,302.07,59.991,1472187603,"201051344000594","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,538151.0,538151.0,4780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187660,923612.00
08/26/2016 01:00,2,0.000,ALERT,213.06,299.07,59.991,1472187603,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,535454.0,535454.0,4786,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472187662,923613.00
08/26/2016 01:00,2,0.000,ALERT,212.61,300.27,59.991,1472187603,"274151322000054","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,776118.8,776118.8,4739,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187664,923614.00
08/26/2016 01:00,2,0.000,ALERT,213.51,300.87,59.991,1472187603,"201051344000867","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,525469.0,525469.0,4781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187665,923615.00
08/26/2016 01:00,2,0.000,ALERT,213.06,299.37,60.039,1472187603,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,532572.3,532572.3,4800,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187667,923616.00
08/26/2016 01:00,2,0.000,ALERT,213.29,301.47,60.007,1472187603,"201051344000900","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,542023.4,542023.4,4792,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187669,923617.00
08/26/2016 01:00,2,0.000,ALERT,213.51,300.87,60.012,1472187603,"201051344000648","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,531280.2,531280.2,4776,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187671,923618.00
08/26/2016 01:00,2,0.000,ALERT,213.51,302.07,59.986,1472187603,"201051344000569","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,542225.3,542225.3,4778,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472187673,923619.00
08/26/2016 01:00,2,0.000,ALERT,213.51,301.77,59.986,1472187603,"201051344000983","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,534495.8,534495.8,4774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187674,923620.00
08/26/2016 01:00,2,0.000,ALERT,213.29,300.87,60.018,1472187603,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,526694.5,526694.5,4782,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187676,923621.00
08/26/2016 01:00,2,0.000,ALERT,213.74,302.07,59.981,1472187603,"201051344000576","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,534140.7,534140.7,4787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187678,923622.00
08/26/2016 01:00,2,0.000,ALERT,212.83,299.37,59.965,1472187603,"274151322000087","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,748481.9,748481.9,4803,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472187680,923623.00
08/26/2016 01:15,2,0.000,ALERT,213.74,300.87,59.986,1472188503,"201051344000645","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,533644.1,533644.1,4786,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188505,923624.00
08/26/2016 01:15,2,0.000,ALERT,212.61,299.97,59.965,1472188503,"274151322000085","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,776205.3,776205.3,4741,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188507,923625.00
08/26/2016 01:15,2,0.000,ALERT,213.96,300.57,59.975,1472188503,"201051344000633","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,525163.1,525163.1,4779,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472188509,923626.00
08/26/2016 01:15,2,0.000,ALERT,213.51,300.87,59.981,1472188503,"201051344000469","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,527563.0,527563.0,4796,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188510,923627.00
08/26/2016 01:15,2,0.000,ALERT,212.83,299.07,59.991,1472188503,"201051344000646","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,528462.3,528462.3,4779,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188512,923628.00
08/26/2016 01:15,2,0.000,ALERT,212.38,300.27,59.986,1472188503,"274151322000052","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,796701.2,796701.2,4739,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188514,923629.00
08/26/2016 01:15,2,0.000,ALERT,213.29,299.37,59.986,1472188503,"201051344000585","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,537853.1,537853.1,4772,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472188516,923630.00
08/26/2016 01:15,2,0.000,ALERT,213.06,299.67,59.986,1472188503,"201051344001230","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,531682.8,531682.8,4797,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188518,923631.00
08/26/2016 01:15,2,0.000,ALERT,213.51,299.97,59.986,1472188503,"201051344000582","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,524435.7,524435.7,4773,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188519,923632.00
08/26/2016 01:15,2,0.000,ALERT,212.83,299.37,59.991,1472188503,"201051344000955","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,538179.0,538179.0,4781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188521,923633.00
08/26/2016 01:15,2,0.000,ALERT,212.61,299.07,59.986,1472188503,"274151322000094","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,653612.1,653612.1,4829,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188523,923634.00
08/26/2016 01:15,2,0.000,ALERT,213.29,301.47,59.991,1472188503,"201051344000579","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,541805.9,541805.9,4787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188525,923635.00
08/26/2016 01:15,2,0.000,ALERT,212.83,299.67,59.996,1472188503,"201051344000890","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,535428.2,535428.2,4777,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472188527,923636.00
08/26/2016 01:15,2,0.000,ALERT,213.06,299.37,59.991,1472188503,"201051344000438","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,536930.4,536930.4,4784,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188528,923637.00
08/26/2016 01:15,2,0.000,ALERT,213.29,298.77,59.991,1472188503,"201051344000417","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,528293.9,528293.9,4779,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188530,923638.00
08/26/2016 01:15,2,0.000,ALERT,212.61,300.57,59.996,1472188503,"274151322000083","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,789481.3,789481.3,4753,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472188532,923639.00
08/26/2016 01:15,2,0.000,ALERT,213.29,299.67,60.002,1472188503,"274151322000076","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,842320.3,842320.3,4754,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472188534,923640.00
08/26/2016 01:15,2,0.000,ALERT,213.29,301.77,59.986,1472188503,"201051344000868","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,526402.2,526402.2,4788,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188536,923641.00
08/26/2016 01:15,2,0.000,ALERT,212.61,300.87,59.996,1472188503,"274151322000095","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,833812.8,833812.8,4764,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188537,923642.00
08/26/2016 01:15,2,0.000,ALERT,213.29,300.87,59.991,1472188503,"201051344000988","219011344069620",0.00,19.50,0,296.96,302.68,0.0,0.0,0.000,517587.1,517587.1,4803,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188539,923643.00
08/26/2016 01:15,2,0.000,ALERT,213.06,298.77,59.996,1472188503,"201051344001025","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,536706.9,536706.9,4781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188541,923644.00
08/26/2016 01:15,2,0.000,ALERT,213.29,301.47,59.991,1472188503,"201051344000458","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,533759.8,533759.8,4780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188543,923645.00
08/26/2016 01:15,2,0.000,ALERT,213.96,300.87,59.981,1472188503,"201051344000853","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,532976.7,532976.7,4782,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472188545,923646.00
08/26/2016 01:15,2,0.000,ALERT,213.29,299.37,59.970,1472188503,"201051344000685","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,536181.8,536181.8,4793,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188547,923647.00
08/26/2016 01:15,2,0.000,ALERT,213.06,299.07,59.991,1472188503,"201051344000917","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,533152.2,533152.2,4801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188548,923648.00
08/26/2016 01:15,2,0.000,ALERT,213.29,299.67,59.981,1472188503,"201051344001145","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,538344.6,538344.6,4797,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188550,923649.00
08/26/2016 01:15,2,0.000,ALERT,213.29,298.77,59.981,1472188503,"201051344000651","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,531261.7,531261.7,4777,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188552,923650.00
08/26/2016 01:15,2,0.000,ALERT,212.16,300.27,59.991,1472188503,"274151322000088","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,760367.6,760367.6,4748,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472188554,923651.00
08/26/2016 01:15,2,0.000,ALERT,213.06,299.07,59.986,1472188503,"274151322000068","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,653908.2,653908.2,4821,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188555,923652.00
08/26/2016 01:15,2,0.000,ALERT,212.83,299.07,59.975,1472188503,"201051344001135","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,527416.3,527416.3,4774,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188557,923653.00
08/26/2016 01:15,2,0.000,ALERT,213.06,301.47,59.933,1472188503,"201051344000594","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,538151.0,538151.0,4782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188559,923654.00
08/26/2016 01:15,2,0.000,ALERT,213.06,299.07,59.949,1472188503,"201051344001203","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,535454.0,535454.0,4788,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188561,923655.00
08/26/2016 01:15,2,0.000,ALERT,212.38,300.27,59.965,1472188503,"274151322000054","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,776118.8,776118.8,4741,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188563,923656.00
08/26/2016 01:15,2,0.000,ALERT,213.51,300.57,59.975,1472188503,"201051344000867","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,525469.0,525469.0,4783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188564,923657.00
08/26/2016 01:15,2,0.000,ALERT,213.06,299.07,59.954,1472188503,"201051344001093","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,532572.3,532572.3,4802,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472188566,923658.00
08/26/2016 01:15,2,0.000,ALERT,213.06,300.87,59.970,1472188503,"201051344000900","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,542023.4,542023.4,4794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188568,923659.00
08/26/2016 01:15,2,0.000,ALERT,213.51,300.27,60.007,1472188503,"201051344000648","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,531280.2,531280.2,4778,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188570,923660.00
08/26/2016 01:15,2,0.000,ALERT,213.29,301.17,59.996,1472188503,"201051344000569","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,542225.3,542225.3,4780,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188572,923661.00
08/26/2016 01:15,2,0.000,ALERT,213.29,301.17,59.970,1472188503,"201051344000983","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,534495.8,534495.8,4776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188574,923662.00
08/26/2016 01:15,2,0.000,ALERT,213.29,300.57,59.975,1472188503,"201051344001158","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,526694.5,526694.5,4784,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188576,923663.00
08/26/2016 01:15,2,0.000,ALERT,213.74,301.47,59.970,1472188503,"201051344000576","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,534140.7,534140.7,4789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472188578,923664.00
08/26/2016 01:15,2,0.000,ALERT,212.61,299.37,59.959,1472188503,"274151322000087","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,748481.9,748481.9,4805,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472188579,923665.00
08/26/2016 01:30,2,0.000,ALERT,214.19,302.07,59.996,1472189403,"201051344000645","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,533644.1,533644.1,4788,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189405,923666.00
08/26/2016 01:30,2,0.000,ALERT,213.06,300.27,60.002,1472189403,"274151322000085","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,776205.3,776205.3,4743,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472189407,923667.00
08/26/2016 01:30,2,0.000,ALERT,214.19,301.77,59.965,1472189403,"201051344000633","219011344069620",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,525163.1,525163.1,4781,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189409,923668.00
08/26/2016 01:30,2,0.000,ALERT,213.74,302.07,59.991,1472189403,"201051344000469","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,527563.0,527563.0,4798,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472189411,923669.00
08/26/2016 01:30,2,0.000,ALERT,213.06,299.97,59.996,1472189403,"201051344000646","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,528462.3,528462.3,4781,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189413,923670.00
08/26/2016 01:30,2,0.000,ALERT,212.61,300.87,59.991,1472189403,"274151322000052","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,796701.2,796701.2,4741,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189415,923671.00
08/26/2016 01:30,2,0.000,ALERT,213.51,300.57,59.991,1472189403,"201051344000585","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,537853.1,537853.1,4774,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189416,923672.00
08/26/2016 01:30,2,0.000,ALERT,213.29,300.87,59.996,1472189403,"201051344001230","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,531682.8,531682.8,4799,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472189418,923673.00
08/26/2016 01:30,2,0.000,ALERT,213.74,301.17,60.007,1472189403,"201051344000582","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,524435.7,524435.7,4775,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472189420,923674.00
08/26/2016 01:30,2,0.000,ALERT,213.06,300.27,59.981,1472189403,"201051344000955","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,538179.0,538179.0,4783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189422,923675.00
08/26/2016 01:30,2,0.000,ALERT,213.06,299.67,59.991,1472189403,"274151322000094","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,653612.1,653612.1,4831,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189423,923676.00
08/26/2016 01:30,2,0.000,ALERT,213.74,302.68,59.965,1472189403,"201051344000579","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,541805.9,541805.9,4789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472189425,923677.00
08/26/2016 01:30,2,0.000,ALERT,213.29,300.57,59.986,1472189403,"201051344000890","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,535428.2,535428.2,4779,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189427,923678.00
08/26/2016 01:30,2,0.000,ALERT,213.51,300.27,60.002,1472189403,"201051344000438","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,536930.4,536930.4,4786,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189429,923679.00
08/26/2016 01:30,2,0.000,ALERT,213.51,299.97,59.996,1472189403,"201051344000417","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,528293.9,528293.9,4781,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189431,923680.00
08/26/2016 01:30,2,0.000,ALERT,212.83,300.27,59.991,1472189403,"274151322000083","219011344069620",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,789481.3,789481.3,4755,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189433,923681.00
08/26/2016 01:30,2,0.000,ALERT,213.51,300.27,60.002,1472189403,"274151322000076","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,842320.3,842320.3,4756,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189435,923682.00
08/26/2016 01:30,2,0.000,ALERT,213.74,302.68,59.996,1472189403,"201051344000868","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,526402.2,526402.2,4790,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189436,923683.00
08/26/2016 01:30,2,0.000,ALERT,213.06,301.47,59.986,1472189403,"274151322000095","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,833812.8,833812.8,4766,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472189438,923684.00
08/26/2016 01:30,2,0.000,ALERT,213.51,302.07,59.996,1472189403,"201051344000988","219011344069620",0.00,19.50,0,296.66,303.28,0.0,0.0,0.000,517587.1,517587.1,4805,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472189440,923685.00
08/26/2016 01:30,2,0.000,ALERT,213.06,299.67,60.023,1472189403,"201051344001025","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,536706.9,536706.9,4783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189442,923686.00
08/26/2016 01:30,2,0.000,ALERT,213.74,302.37,59.970,1472189403,"201051344000458","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,533759.8,533759.8,4782,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189444,923687.00
08/26/2016 01:30,2,0.000,ALERT,214.19,302.07,59.959,1472189403,"201051344000853","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,532976.7,532976.7,4784,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189446,923688.00
08/26/2016 01:30,2,0.000,ALERT,213.74,300.57,59.975,1472189403,"201051344000685","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,536181.8,536181.8,4795,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189447,923689.00
08/26/2016 01:30,2,0.000,ALERT,213.51,299.67,59.996,1472189403,"201051344000917","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,533152.2,533152.2,4803,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189449,923690.00
08/26/2016 01:30,2,0.000,ALERT,213.74,300.57,59.996,1472189403,"201051344001145","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,538344.6,538344.6,4799,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189451,923691.00
08/26/2016 01:30,2,0.000,ALERT,213.51,299.37,59.954,1472189403,"201051344000651","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,531261.7,531261.7,4779,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472189453,923692.00
08/26/2016 01:30,2,0.000,ALERT,212.61,300.57,59.970,1472189403,"274151322000088","219011344069620",0.00,20.30,0,298.47,301.47,0.0,0.0,0.000,760367.6,760367.6,4750,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189455,923693.00
08/26/2016 01:30,2,0.000,ALERT,213.74,299.37,60.018,1472189403,"274151322000068","219011344069620",0.00,20.70,0,297.87,300.87,0.0,0.0,0.000,653908.2,653908.2,4823,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189456,923694.00
08/26/2016 01:30,2,0.000,ALERT,213.06,300.27,60.002,1472189403,"201051344001135","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,527416.3,527416.3,4776,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189458,923695.00
08/26/2016 01:30,2,0.000,ALERT,213.51,302.98,60.002,1472189403,"201051344000594","219011344069620",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,538151.0,538151.0,4784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189460,923696.00
08/26/2016 01:30,2,0.000,ALERT,213.51,299.97,60.034,1472189403,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,535454.0,535454.0,4790,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189462,923697.00
08/26/2016 01:30,2,0.000,ALERT,212.83,300.27,59.996,1472189403,"274151322000054","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,776118.8,776118.8,4743,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189463,923698.00
08/26/2016 01:30,2,0.000,ALERT,213.96,302.07,60.023,1472189403,"201051344000867","219011344069620",0.00,19.80,0,298.47,303.88,0.0,0.0,0.000,525469.0,525469.0,4785,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189465,923699.00
08/26/2016 01:30,2,0.000,ALERT,213.29,300.27,59.970,1472189403,"201051344001093","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,532572.3,532572.3,4804,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189467,923700.00
08/26/2016 01:30,2,0.000,ALERT,213.74,302.37,60.034,1472189403,"201051344000900","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,542023.4,542023.4,4796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189469,923701.00
08/26/2016 01:30,2,0.000,ALERT,213.96,301.47,59.965,1472189403,"201051344000648","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,531280.2,531280.2,4780,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189471,923702.00
08/26/2016 01:30,2,0.000,ALERT,213.74,302.68,59.959,1472189403,"201051344000569","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,542225.3,542225.3,4782,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189473,923703.00
