ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 01:30,2,0.000,ALERT,213.74,302.37,59.991,1472189403,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,534495.8,534495.8,4778,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472189474,923704.00
08/26/2016 01:30,2,0.000,ALERT,213.74,301.77,59.996,1472189403,"201051344001158","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,526694.5,526694.5,4786,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189476,923705.00
08/26/2016 01:30,2,0.000,ALERT,214.19,302.68,60.018,1472189403,"201051344000576","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,534140.7,534140.7,4791,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472189478,923706.00
08/26/2016 01:30,2,0.000,ALERT,213.06,299.97,60.002,1472189403,"274151322000087","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,748481.9,748481.9,4807,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472189480,923707.00
08/26/2016 01:45,2,0.000,ALERT,214.41,302.07,59.996,1472190303,"201051344000645","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,533644.1,533644.1,4790,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190305,923708.00
08/26/2016 01:45,2,0.000,ALERT,213.29,300.87,59.986,1472190303,"274151322000085","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,776205.3,776205.3,4745,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190307,923709.00
08/26/2016 01:45,2,0.000,ALERT,214.19,301.47,60.002,1472190303,"201051344000633","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,525163.1,525163.1,4783,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472190309,923710.00
08/26/2016 01:45,2,0.000,ALERT,213.74,301.77,59.996,1472190303,"201051344000469","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,527563.0,527563.0,4800,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190311,923711.00
08/26/2016 01:45,2,0.000,ALERT,212.83,299.67,59.991,1472190303,"201051344000646","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,528462.3,528462.3,4783,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190312,923712.00
08/26/2016 01:45,2,0.000,ALERT,213.06,300.87,59.991,1472190303,"274151322000052","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,796701.2,796701.2,4743,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190314,923713.00
08/26/2016 01:45,2,0.000,ALERT,213.51,299.97,59.991,1472190303,"201051344000585","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,537853.1,537853.1,4776,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190316,923714.00
08/26/2016 01:45,2,0.000,ALERT,213.29,300.27,59.965,1472190303,"201051344001230","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,531682.8,531682.8,4801,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472190318,923715.00
08/26/2016 01:45,2,0.000,ALERT,213.74,300.57,59.996,1472190303,"201051344000582","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,524435.7,524435.7,4777,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472190320,923716.00
08/26/2016 01:45,2,0.000,ALERT,213.06,299.97,59.996,1472190303,"201051344000955","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,538179.0,538179.0,4785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190322,923717.00
08/26/2016 01:45,2,0.000,ALERT,213.29,300.57,59.981,1472190303,"274151322000094","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,653612.1,653612.1,4833,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190324,923718.00
08/26/2016 01:45,2,0.000,ALERT,213.74,302.68,59.991,1472190303,"201051344000579","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,541805.9,541805.9,4791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190325,923719.00
08/26/2016 01:45,2,0.000,ALERT,213.06,300.27,59.996,1472190303,"201051344000890","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,535428.2,535428.2,4781,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190327,923720.00
08/26/2016 01:45,2,0.000,ALERT,213.29,299.97,59.991,1472190303,"201051344000438","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,536930.4,536930.4,4788,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472190329,923721.00
08/26/2016 01:45,2,0.000,ALERT,213.29,299.37,59.986,1472190303,"201051344000417","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,528293.9,528293.9,4783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190331,923722.00
08/26/2016 01:45,2,0.000,ALERT,213.29,301.17,59.981,1472190303,"274151322000083","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,789481.3,789481.3,4757,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190333,923723.00
08/26/2016 01:45,2,0.000,ALERT,213.74,300.87,59.986,1472190303,"274151322000076","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,842320.3,842320.3,4758,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190334,923724.00
08/26/2016 01:45,2,0.000,ALERT,213.74,302.98,59.991,1472190303,"201051344000868","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,526402.2,526402.2,4792,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472190336,923725.00
08/26/2016 01:45,2,0.000,ALERT,213.06,301.77,59.986,1472190303,"274151322000095","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,833812.8,833812.8,4768,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190338,923726.00
08/26/2016 01:45,2,0.000,ALERT,213.74,302.07,59.991,1472190303,"201051344000988","219011344069620",0.00,19.50,0,297.57,303.58,0.0,0.0,0.000,517587.1,517587.1,4807,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472190340,923727.00
08/26/2016 01:45,2,0.000,ALERT,213.06,299.37,59.986,1472190303,"201051344001025","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,536706.9,536706.9,4785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190342,923728.00
08/26/2016 01:45,2,0.000,ALERT,213.74,302.37,59.949,1472190303,"201051344000458","219011344069620",0.00,20.00,0,300.57,304.78,0.0,0.0,0.000,533759.8,533759.8,4784,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472190343,923729.00
08/26/2016 01:45,2,0.000,ALERT,214.41,302.07,59.991,1472190303,"201051344000853","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,532976.7,532976.7,4786,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472190345,923730.00
08/26/2016 01:45,2,0.000,ALERT,213.74,300.27,59.986,1472190303,"201051344000685","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,536181.8,536181.8,4797,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190347,923731.00
08/26/2016 01:45,2,0.000,ALERT,213.51,299.67,60.012,1472190303,"201051344000917","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,533152.2,533152.2,4805,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190349,923732.00
08/26/2016 01:45,2,0.000,ALERT,213.51,300.57,59.991,1472190303,"201051344001145","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,538344.6,538344.6,4801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472190351,923733.00
08/26/2016 01:45,2,0.000,ALERT,213.51,299.37,59.959,1472190303,"201051344000651","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,531261.7,531261.7,4781,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190353,923734.00
08/26/2016 01:45,2,0.000,ALERT,212.83,300.87,59.981,1472190303,"274151322000088","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,760367.6,760367.6,4752,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190354,923735.00
08/26/2016 01:45,2,0.000,ALERT,213.74,300.27,59.975,1472190303,"274151322000068","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,653908.2,653908.2,4825,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190356,923736.00
08/26/2016 01:45,2,0.000,ALERT,213.06,299.97,60.018,1472190303,"201051344001135","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,527416.3,527416.3,4778,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190358,923737.00
08/26/2016 01:45,2,0.000,ALERT,213.74,302.98,60.018,1472190303,"201051344000594","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,538151.0,538151.0,4786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190360,923738.00
08/26/2016 01:45,2,0.000,ALERT,213.51,299.97,59.975,1472190303,"201051344001203","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,535454.0,535454.0,4792,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190362,923739.00
08/26/2016 01:45,2,0.000,ALERT,213.29,300.87,59.975,1472190303,"274151322000054","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,776118.8,776118.8,4745,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190363,923740.00
08/26/2016 01:45,2,0.000,ALERT,213.96,301.77,59.981,1472190303,"201051344000867","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,525469.0,525469.0,4787,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472190365,923741.00
08/26/2016 01:45,2,0.000,ALERT,213.29,300.27,59.970,1472190303,"201051344001093","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,532572.3,532572.3,4806,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190367,923742.00
08/26/2016 01:45,2,0.000,ALERT,213.74,302.37,59.986,1472190303,"201051344000900","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,542023.4,542023.4,4798,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472190369,923743.00
08/26/2016 01:45,2,0.000,ALERT,214.19,301.77,59.981,1472190303,"201051344000648","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,531280.2,531280.2,4782,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190371,923744.00
08/26/2016 01:45,2,0.000,ALERT,213.96,302.98,59.938,1472190303,"201051344000569","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,542225.3,542225.3,4784,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190372,923745.00
08/26/2016 01:45,2,0.000,ALERT,213.96,302.37,59.981,1472190303,"201051344000983","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,534495.8,534495.8,4780,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190374,923746.00
08/26/2016 01:45,2,0.000,ALERT,213.96,302.07,59.975,1472190303,"201051344001158","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,526694.5,526694.5,4788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190376,923747.00
08/26/2016 01:45,2,0.000,ALERT,214.41,302.68,59.944,1472190303,"201051344000576","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,534140.7,534140.7,4793,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472190378,923748.00
08/26/2016 01:45,2,0.000,ALERT,213.29,300.57,59.975,1472190303,"274151322000087","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,748481.9,748481.9,4809,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472190380,923749.00
08/26/2016 02:00,2,0.000,ALERT,213.51,300.87,59.970,1472191203,"201051344000645","219011344069620",0.00,19.50,0,300.27,303.58,0.0,0.0,0.000,533644.1,533644.1,4792,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472191205,923750.00
08/26/2016 02:00,2,0.000,ALERT,212.83,300.27,60.023,1472191203,"274151322000085","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,776205.3,776205.3,4747,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472191207,923751.00
08/26/2016 02:00,2,0.000,ALERT,213.96,301.17,59.970,1472191203,"201051344000633","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,525163.1,525163.1,4785,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472191209,923752.00
08/26/2016 02:00,2,0.000,ALERT,213.51,301.77,59.954,1472191203,"201051344000469","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,527563.0,527563.0,4802,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472191211,923753.00
08/26/2016 02:00,2,0.000,ALERT,212.83,299.97,59.986,1472191203,"201051344000646","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,528462.3,528462.3,4785,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191213,923754.00
08/26/2016 02:00,2,0.000,ALERT,212.38,299.97,59.981,1472191203,"274151322000052","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,796701.2,796701.2,4745,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191215,923755.00
08/26/2016 02:00,2,0.000,ALERT,213.29,299.97,59.996,1472191203,"201051344000585","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,537853.1,537853.1,4778,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191216,923756.00
08/26/2016 02:00,2,0.000,ALERT,213.06,300.57,60.007,1472191203,"201051344001230","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,531682.8,531682.8,4803,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191218,923757.00
08/26/2016 02:00,2,0.000,ALERT,213.51,300.87,59.986,1472191203,"201051344000582","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,524435.7,524435.7,4779,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191220,923758.00
08/26/2016 02:00,2,0.000,ALERT,212.61,299.67,59.959,1472191203,"201051344000955","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,538179.0,538179.0,4787,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191222,923759.00
08/26/2016 02:00,2,0.000,ALERT,212.61,299.67,59.975,1472191203,"274151322000094","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,653612.1,653612.1,4835,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191224,923760.00
08/26/2016 02:00,2,0.000,ALERT,213.51,302.07,59.949,1472191203,"201051344000579","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,541805.9,541805.9,4793,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191225,923761.00
08/26/2016 02:00,2,0.000,ALERT,212.83,300.27,59.975,1472191203,"201051344000890","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,535428.2,535428.2,4783,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191227,923762.00
08/26/2016 02:00,2,0.000,ALERT,213.29,299.67,59.975,1472191203,"201051344000438","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,536930.4,536930.4,4790,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191229,923763.00
08/26/2016 02:00,2,0.000,ALERT,213.29,299.37,59.975,1472191203,"201051344000417","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,528293.9,528293.9,4785,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191231,923764.00
08/26/2016 02:00,2,0.000,ALERT,212.61,299.97,59.944,1472191203,"274151322000083","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,789481.3,789481.3,4759,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191233,923765.00
08/26/2016 02:00,2,0.000,ALERT,213.06,300.27,59.944,1472191203,"274151322000076","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,842320.3,842320.3,4760,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472191235,923766.00
08/26/2016 02:00,2,0.000,ALERT,213.51,302.07,59.975,1472191203,"201051344000868","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,526402.2,526402.2,4794,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472191237,923767.00
08/26/2016 02:00,2,0.000,ALERT,212.61,300.57,59.954,1472191203,"274151322000095","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,833812.8,833812.8,4770,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191239,923768.00
08/26/2016 02:00,2,0.000,ALERT,213.29,301.47,59.970,1472191203,"201051344000988","219011344069620",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,517587.1,517587.1,4809,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191240,923769.00
08/26/2016 02:00,2,0.000,ALERT,213.06,299.37,59.917,1472191203,"201051344001025","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,536706.9,536706.9,4787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191242,923770.00
08/26/2016 02:00,2,0.000,ALERT,213.51,301.77,59.965,1472191203,"201051344000458","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,533759.8,533759.8,4786,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191244,923771.00
08/26/2016 02:00,2,0.000,ALERT,214.19,301.47,59.970,1472191203,"201051344000853","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,532976.7,532976.7,4788,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472191246,923772.00
08/26/2016 02:00,2,0.000,ALERT,213.51,299.97,59.965,1472191203,"201051344000685","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,536181.8,536181.8,4799,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191248,923773.00
08/26/2016 02:00,2,0.000,ALERT,213.29,299.37,59.922,1472191203,"201051344000917","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,533152.2,533152.2,4807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191250,923774.00
08/26/2016 02:00,2,0.000,ALERT,213.51,299.97,59.970,1472191203,"201051344001145","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,538344.6,538344.6,4803,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472191251,923775.00
08/26/2016 02:00,2,0.000,ALERT,213.29,299.07,59.970,1472191203,"201051344000651","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,531261.7,531261.7,4783,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191253,923776.00
08/26/2016 02:00,2,0.000,ALERT,212.16,299.97,59.991,1472191203,"274151322000088","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,760367.6,760367.6,4754,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191255,923777.00
08/26/2016 02:00,2,0.000,ALERT,213.06,299.37,59.970,1472191203,"274151322000068","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,653908.2,653908.2,4827,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191257,923778.00
08/26/2016 02:00,2,0.000,ALERT,212.83,299.67,59.986,1472191203,"201051344001135","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,527416.3,527416.3,4780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191259,923779.00
08/26/2016 02:00,2,0.000,ALERT,213.29,302.07,59.975,1472191203,"201051344000594","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,538151.0,538151.0,4788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191260,923780.00
08/26/2016 02:00,2,0.000,ALERT,213.06,299.37,59.981,1472191203,"201051344001203","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,535454.0,535454.0,4794,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472191262,923781.00
08/26/2016 02:00,2,0.000,ALERT,212.38,299.97,59.965,1472191203,"274151322000054","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,776118.8,776118.8,4747,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191264,923782.00
08/26/2016 02:00,2,0.000,ALERT,213.74,301.17,59.981,1472191203,"201051344000867","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,525469.0,525469.0,4789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191266,923783.00
08/26/2016 02:00,2,0.000,ALERT,213.06,299.67,59.981,1472191203,"201051344001093","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,532572.3,532572.3,4808,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191268,923784.00
08/26/2016 02:00,2,0.000,ALERT,213.51,301.47,59.996,1472191203,"201051344000900","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,542023.4,542023.4,4800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191269,923785.00
08/26/2016 02:00,2,0.000,ALERT,213.74,300.87,59.970,1472191203,"201051344000648","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,531280.2,531280.2,4784,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191271,923786.00
08/26/2016 02:00,2,0.000,ALERT,213.51,302.07,59.975,1472191203,"201051344000569","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,542225.3,542225.3,4786,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191273,923787.00
08/26/2016 02:00,2,0.000,ALERT,213.51,302.07,59.970,1472191203,"201051344000983","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,534495.8,534495.8,4782,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472191275,923788.00
08/26/2016 02:00,2,0.000,ALERT,213.51,301.47,59.959,1472191203,"201051344001158","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,526694.5,526694.5,4790,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191277,923789.00
08/26/2016 02:00,2,0.000,ALERT,213.96,302.07,59.965,1472191203,"201051344000576","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,534140.7,534140.7,4795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472191278,923790.00
08/26/2016 02:00,2,0.000,ALERT,212.61,299.97,59.965,1472191203,"274151322000087","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,748481.9,748481.9,4811,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472191280,923791.00
08/26/2016 02:15,2,0.000,ALERT,214.19,302.07,59.938,1472192103,"201051344000645","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,533644.1,533644.1,4794,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192105,923792.00
08/26/2016 02:15,2,0.000,ALERT,213.29,300.27,59.965,1472192103,"274151322000085","219011344069620",0.00,19.80,0,298.77,301.77,0.0,0.0,0.000,776205.3,776205.3,4749,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192107,923793.00
08/26/2016 02:15,2,0.000,ALERT,214.41,301.77,59.965,1472192103,"201051344000633","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,525163.1,525163.1,4787,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472192109,923794.00
08/26/2016 02:15,2,0.000,ALERT,213.74,301.77,59.965,1472192103,"201051344000469","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,527563.0,527563.0,4804,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192111,923795.00
08/26/2016 02:15,2,0.000,ALERT,212.61,299.37,59.965,1472192103,"201051344000646","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,528462.3,528462.3,4787,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472192113,923796.00
08/26/2016 02:15,2,0.000,ALERT,212.61,300.27,59.938,1472192103,"274151322000052","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,796701.2,796701.2,4747,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192114,923797.00
08/26/2016 02:15,2,0.000,ALERT,213.06,299.67,59.975,1472192103,"201051344000585","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,537853.1,537853.1,4780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192116,923798.00
08/26/2016 02:15,2,0.000,ALERT,212.83,299.97,59.975,1472192103,"201051344001230","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,531682.8,531682.8,4805,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192118,923799.00
08/26/2016 02:15,2,0.000,ALERT,213.51,300.27,59.965,1472192103,"201051344000582","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,524435.7,524435.7,4781,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472192120,923800.00
08/26/2016 02:15,2,0.000,ALERT,212.61,299.67,59.970,1472192103,"201051344000955","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,538179.0,538179.0,4789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192122,923801.00
08/26/2016 02:15,2,0.000,ALERT,213.29,299.97,59.965,1472192103,"274151322000094","219011344069620",0.00,19.50,0,298.17,301.17,0.0,0.0,0.000,653612.1,653612.1,4837,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192123,923802.00
08/26/2016 02:15,2,0.000,ALERT,213.74,302.98,59.965,1472192103,"201051344000579","219011344069620",0.00,19.30,0,300.57,304.18,0.0,0.0,0.000,541805.9,541805.9,4795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472192125,923803.00
08/26/2016 02:15,2,0.000,ALERT,212.83,299.97,59.970,1472192103,"201051344000890","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,535428.2,535428.2,4785,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472192127,923804.00
08/26/2016 02:15,2,0.000,ALERT,213.06,299.67,59.996,1472192103,"201051344000438","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,536930.4,536930.4,4792,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472192129,923805.00
08/26/2016 02:15,2,0.000,ALERT,213.06,299.07,60.007,1472192103,"201051344000417","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,528293.9,528293.9,4787,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192131,923806.00
08/26/2016 02:15,2,0.000,ALERT,212.83,300.87,59.965,1472192103,"274151322000083","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,789481.3,789481.3,4761,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472192133,923807.00
08/26/2016 02:15,2,0.000,ALERT,213.51,300.57,59.970,1472192103,"274151322000076","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,842320.3,842320.3,4762,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192134,923808.00
08/26/2016 02:15,2,0.000,ALERT,213.74,302.68,59.954,1472192103,"201051344000868","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,526402.2,526402.2,4796,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192136,923809.00
08/26/2016 02:15,2,0.000,ALERT,213.06,301.47,59.975,1472192103,"274151322000095","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,833812.8,833812.8,4772,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192138,923810.00
08/26/2016 02:15,2,0.000,ALERT,213.74,302.07,59.981,1472192103,"201051344000988","219011344069620",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,517587.1,517587.1,4811,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192140,923811.00
08/26/2016 02:15,2,0.000,ALERT,212.83,299.07,59.975,1472192103,"201051344001025","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,536706.9,536706.9,4789,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192142,923812.00
08/26/2016 02:15,2,0.000,ALERT,213.74,302.37,59.991,1472192103,"201051344000458","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,533759.8,533759.8,4788,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192144,923813.00
08/26/2016 02:15,2,0.000,ALERT,214.41,302.37,59.991,1472192103,"201051344000853","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,532976.7,532976.7,4790,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192145,923814.00
08/26/2016 02:15,2,0.000,ALERT,213.29,299.67,59.981,1472192103,"201051344000685","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,536181.8,536181.8,4801,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192147,923815.00
08/26/2016 02:15,2,0.000,ALERT,213.06,299.37,59.975,1472192103,"201051344000917","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,533152.2,533152.2,4809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192149,923816.00
08/26/2016 02:15,2,0.000,ALERT,213.29,299.97,59.991,1472192103,"201051344001145","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,538344.6,538344.6,4805,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192151,923817.00
08/26/2016 02:15,2,0.000,ALERT,213.29,299.07,59.986,1472192103,"201051344000651","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,531261.7,531261.7,4785,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192153,923818.00
08/26/2016 02:15,2,0.000,ALERT,212.61,300.87,59.981,1472192103,"274151322000088","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,760367.6,760367.6,4756,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192154,923819.00
08/26/2016 02:15,2,0.000,ALERT,213.74,299.97,59.991,1472192103,"274151322000068","219011344069620",0.00,20.30,0,298.17,300.87,0.0,0.0,0.000,653908.2,653908.2,4829,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192156,923820.00
08/26/2016 02:15,2,0.000,ALERT,212.83,299.67,59.970,1472192103,"201051344001135","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,527416.3,527416.3,4782,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472192158,923821.00
08/26/2016 02:15,2,0.000,ALERT,213.74,302.98,59.986,1472192103,"201051344000594","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,538151.0,538151.0,4790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192160,923822.00
08/26/2016 02:15,2,0.000,ALERT,213.06,299.37,59.986,1472192103,"201051344001203","219011344069620",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,535454.0,535454.0,4796,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192162,923823.00
08/26/2016 02:15,2,0.000,ALERT,213.06,300.87,59.986,1472192103,"274151322000054","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,776118.8,776118.8,4749,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192164,923824.00
08/26/2016 02:15,2,0.000,ALERT,214.19,302.07,60.023,1472192103,"201051344000867","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,525469.0,525469.0,4791,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472192165,923825.00
08/26/2016 02:15,2,0.000,ALERT,213.29,300.27,60.002,1472192103,"201051344001093","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,532572.3,532572.3,4810,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472192167,923826.00
08/26/2016 02:15,2,0.000,ALERT,213.74,302.37,60.002,1472192103,"201051344000900","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,542023.4,542023.4,4802,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192169,923827.00
08/26/2016 02:15,2,0.000,ALERT,214.19,301.77,59.991,1472192103,"201051344000648","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,531280.2,531280.2,4786,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192171,923828.00
08/26/2016 02:15,2,0.000,ALERT,213.96,302.98,60.034,1472192103,"201051344000569","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,542225.3,542225.3,4788,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192173,923829.00
08/26/2016 02:15,2,0.000,ALERT,213.96,302.68,59.991,1472192103,"201051344000983","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,534495.8,534495.8,4784,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472192175,923830.00
08/26/2016 02:15,2,0.000,ALERT,213.96,302.07,59.959,1472192103,"201051344001158","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,526694.5,526694.5,4792,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192176,923831.00
08/26/2016 02:15,2,0.000,ALERT,214.41,302.98,60.002,1472192103,"201051344000576","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,534140.7,534140.7,4797,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472192178,923832.00
08/26/2016 02:15,2,0.000,ALERT,213.29,300.27,59.996,1472192103,"274151322000087","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,748481.9,748481.9,4813,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472192180,923833.00
08/26/2016 02:30,2,0.000,ALERT,213.74,301.17,59.996,1472193004,"201051344000645","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,533644.1,533644.1,4796,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193006,923834.00
08/26/2016 02:30,2,0.000,ALERT,212.83,299.97,59.959,1472193004,"274151322000085","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,776205.3,776205.3,4751,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193007,923835.00
08/26/2016 02:30,2,0.000,ALERT,213.96,301.17,60.018,1472193004,"201051344000633","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,525163.1,525163.1,4789,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193009,923836.00
08/26/2016 02:30,2,0.000,ALERT,213.51,301.47,59.991,1472193004,"201051344000469","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,527563.0,527563.0,4806,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193011,923837.00
08/26/2016 02:30,2,0.000,ALERT,212.38,299.07,60.034,1472193004,"201051344000646","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,528462.3,528462.3,4789,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193013,923838.00
08/26/2016 02:30,2,0.000,ALERT,212.61,300.57,60.007,1472193004,"274151322000052","219011344069620",0.00,19.80,0,296.96,302.37,0.0,0.0,0.000,796701.2,796701.2,4749,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193015,923839.00
08/26/2016 02:30,2,0.000,ALERT,212.83,299.37,59.986,1472193004,"201051344000585","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,537853.1,537853.1,4782,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193016,923840.00
08/26/2016 02:30,2,0.000,ALERT,212.61,299.97,59.986,1472193004,"201051344001230","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,531682.8,531682.8,4807,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193018,923841.00
08/26/2016 02:30,2,0.000,ALERT,213.06,299.97,59.981,1472193004,"201051344000582","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,524435.7,524435.7,4783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193020,923842.00
08/26/2016 02:30,2,0.000,ALERT,212.38,299.07,59.986,1472193004,"201051344000955","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,538179.0,538179.0,4791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193022,923843.00
08/26/2016 02:30,2,0.000,ALERT,212.83,299.37,59.981,1472193004,"274151322000094","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,653612.1,653612.1,4839,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193024,923844.00
08/26/2016 02:30,2,0.000,ALERT,213.06,301.77,59.991,1472193004,"201051344000579","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,541805.9,541805.9,4797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193026,923845.00
08/26/2016 02:30,2,0.000,ALERT,212.38,299.37,59.986,1472193004,"201051344000890","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,535428.2,535428.2,4787,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193027,923846.00
08/26/2016 02:30,2,0.000,ALERT,212.83,299.07,59.986,1472193004,"201051344000438","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,536930.4,536930.4,4794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193029,923847.00
08/26/2016 02:30,2,0.000,ALERT,212.83,298.77,59.981,1472193004,"201051344000417","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,528293.9,528293.9,4789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193031,923848.00
