ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 02:30,2,0.000,ALERT,212.61,299.97,59.986,1472193004,"274151322000083","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,789481.3,789481.3,4763,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193033,923849.00
08/26/2016 02:30,2,0.000,ALERT,213.29,300.27,59.949,1472193004,"274151322000076","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,842320.3,842320.3,4764,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193034,923850.00
08/26/2016 02:30,2,0.000,ALERT,213.29,302.07,59.991,1472193004,"201051344000868","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,526402.2,526402.2,4798,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193036,923851.00
08/26/2016 02:30,2,0.000,ALERT,212.61,300.87,59.975,1472193004,"274151322000095","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,833812.8,833812.8,4774,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193038,923852.00
08/26/2016 02:30,2,0.000,ALERT,213.06,301.17,59.965,1472193004,"201051344000988","219011344069620",0.00,18.70,0,297.57,303.88,0.0,0.0,0.000,517587.1,517587.1,4813,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193040,923853.00
08/26/2016 02:30,2,0.000,ALERT,212.38,298.47,59.975,1472193004,"201051344001025","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,536706.9,536706.9,4791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193042,923854.00
08/26/2016 02:30,2,0.000,ALERT,213.29,301.47,59.981,1472193004,"201051344000458","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,533759.8,533759.8,4790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193044,923855.00
08/26/2016 02:30,2,0.000,ALERT,213.74,301.47,59.996,1472193004,"201051344000853","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,532976.7,532976.7,4792,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193045,923856.00
08/26/2016 02:30,2,0.000,ALERT,213.06,299.37,59.970,1472193004,"201051344000685","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,536181.8,536181.8,4803,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193047,923857.00
08/26/2016 02:30,2,0.000,ALERT,212.61,298.47,59.970,1472193004,"201051344000917","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,533152.2,533152.2,4811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193049,923858.00
08/26/2016 02:30,2,0.000,ALERT,213.06,299.37,59.970,1472193004,"201051344001145","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,538344.6,538344.6,4807,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193051,923859.00
08/26/2016 02:30,2,0.000,ALERT,212.83,298.47,59.965,1472193004,"201051344000651","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,531261.7,531261.7,4787,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193053,923860.00
08/26/2016 02:30,2,0.000,ALERT,212.38,299.67,59.996,1472193004,"274151322000088","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,760367.6,760367.6,4758,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193055,923861.00
08/26/2016 02:30,2,0.000,ALERT,213.29,299.37,59.965,1472193004,"274151322000068","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,653908.2,653908.2,4831,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193057,923862.00
08/26/2016 02:30,2,0.000,ALERT,212.38,299.07,59.970,1472193004,"201051344001135","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,527416.3,527416.3,4784,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193058,923863.00
08/26/2016 02:30,2,0.000,ALERT,213.06,302.37,59.965,1472193004,"201051344000594","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,538151.0,538151.0,4792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193060,923864.00
08/26/2016 02:30,2,0.000,ALERT,212.83,298.77,59.965,1472193004,"201051344001203","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,535454.0,535454.0,4798,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193062,923865.00
08/26/2016 02:30,2,0.000,ALERT,212.61,300.27,59.912,1472193004,"274151322000054","219011344069620",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,776118.8,776118.8,4751,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193064,923866.00
08/26/2016 02:30,2,0.000,ALERT,213.51,301.47,59.959,1472193004,"201051344000867","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,525469.0,525469.0,4793,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193066,923867.00
08/26/2016 02:30,2,0.000,ALERT,212.61,299.07,59.965,1472193004,"201051344001093","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,532572.3,532572.3,4812,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193068,923868.00
08/26/2016 02:30,2,0.000,ALERT,213.06,301.47,59.970,1472193004,"201051344000900","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,542023.4,542023.4,4804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193070,923869.00
08/26/2016 02:30,2,0.000,ALERT,213.51,301.17,59.970,1472193004,"201051344000648","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,531280.2,531280.2,4788,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193071,923870.00
08/26/2016 02:30,2,0.000,ALERT,213.29,302.37,59.965,1472193004,"201051344000569","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,542225.3,542225.3,4790,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193073,923871.00
08/26/2016 02:30,2,0.000,ALERT,213.29,301.77,59.975,1472193004,"201051344000983","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,534495.8,534495.8,4786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193075,923872.00
08/26/2016 02:30,2,0.000,ALERT,213.06,301.17,59.944,1472193004,"201051344001158","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,526694.5,526694.5,4794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193077,923873.00
08/26/2016 02:30,2,0.000,ALERT,213.74,302.07,59.965,1472193004,"201051344000576","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,534140.7,534140.7,4799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193079,923874.00
08/26/2016 02:30,2,0.000,ALERT,212.83,299.37,60.007,1472193004,"274151322000087","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,748481.9,748481.9,4815,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193080,923875.00
08/26/2016 02:45,2,0.000,ALERT,213.74,301.77,59.991,1472193904,"201051344000645","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,533644.1,533644.1,4798,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193906,923876.00
08/26/2016 02:45,2,0.000,ALERT,212.61,299.97,59.981,1472193904,"274151322000085","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,776205.3,776205.3,4753,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193908,923877.00
08/26/2016 02:45,2,0.000,ALERT,213.51,301.17,60.018,1472193904,"201051344000633","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,525163.1,525163.1,4791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193909,923878.00
08/26/2016 02:45,2,0.000,ALERT,213.29,301.47,59.981,1472193904,"201051344000469","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,527563.0,527563.0,4808,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193911,923879.00
08/26/2016 02:45,2,0.000,ALERT,212.38,299.37,59.991,1472193904,"201051344000646","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,528462.3,528462.3,4791,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193913,923880.00
08/26/2016 02:45,2,0.000,ALERT,212.16,299.97,59.991,1472193904,"274151322000052","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,796701.2,796701.2,4751,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193915,923881.00
08/26/2016 02:45,2,0.000,ALERT,212.83,299.97,60.007,1472193904,"201051344000585","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,537853.1,537853.1,4784,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193917,923882.00
08/26/2016 02:45,2,0.000,ALERT,212.61,299.97,59.996,1472193904,"201051344001230","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,531682.8,531682.8,4809,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193919,923883.00
08/26/2016 02:45,2,0.000,ALERT,213.06,300.27,59.996,1472193904,"201051344000582","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,524435.7,524435.7,4785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193921,923884.00
08/26/2016 02:45,2,0.000,ALERT,212.38,299.37,59.970,1472193904,"201051344000955","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,538179.0,538179.0,4793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193922,923885.00
08/26/2016 02:45,2,0.000,ALERT,212.38,299.37,59.996,1472193904,"274151322000094","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,653612.1,653612.1,4841,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193924,923886.00
08/26/2016 02:45,2,0.000,ALERT,213.06,302.37,60.002,1472193904,"201051344000579","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,541805.9,541805.9,4799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193926,923887.00
08/26/2016 02:45,2,0.000,ALERT,212.38,299.97,60.002,1472193904,"201051344000890","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,535428.2,535428.2,4789,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193928,923888.00
08/26/2016 02:45,2,0.000,ALERT,212.83,299.37,59.996,1472193904,"201051344000438","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,536930.4,536930.4,4796,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193929,923889.00
08/26/2016 02:45,2,0.000,ALERT,212.83,299.07,60.012,1472193904,"201051344000417","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,528293.9,528293.9,4791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193931,923890.00
08/26/2016 02:45,2,0.000,ALERT,212.38,300.87,59.996,1472193904,"274151322000083","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,789481.3,789481.3,4765,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193933,923891.00
08/26/2016 02:45,2,0.000,ALERT,213.06,299.37,59.981,1472193904,"274151322000076","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,842320.3,842320.3,4766,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193935,923892.00
08/26/2016 02:45,2,0.000,ALERT,213.06,302.37,59.991,1472193904,"201051344000868","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,526402.2,526402.2,4800,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193937,923893.00
08/26/2016 02:45,2,0.000,ALERT,212.61,300.87,60.023,1472193904,"274151322000095","219011344069620",0.00,19.00,0,299.37,302.37,0.0,0.0,0.000,833812.8,833812.8,4776,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193939,923894.00
08/26/2016 02:45,2,0.000,ALERT,213.06,301.77,59.991,1472193904,"201051344000988","219011344069620",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,517587.1,517587.1,4815,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193941,923895.00
08/26/2016 02:45,2,0.000,ALERT,212.61,299.07,59.996,1472193904,"201051344001025","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,536706.9,536706.9,4793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193942,923896.00
08/26/2016 02:45,2,0.000,ALERT,212.83,301.77,59.991,1472193904,"201051344000458","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,533759.8,533759.8,4792,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193944,923897.00
08/26/2016 02:45,2,0.000,ALERT,213.74,301.77,60.002,1472193904,"201051344000853","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,532976.7,532976.7,4794,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193946,923898.00
08/26/2016 02:45,2,0.000,ALERT,213.06,299.67,59.996,1472193904,"201051344000685","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,536181.8,536181.8,4805,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193948,923899.00
08/26/2016 02:45,2,0.000,ALERT,212.61,299.07,60.028,1472193904,"201051344000917","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,533152.2,533152.2,4813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193950,923900.00
08/26/2016 02:45,2,0.000,ALERT,212.83,299.67,59.975,1472193904,"201051344001145","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,538344.6,538344.6,4809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193951,923901.00
08/26/2016 02:45,2,0.000,ALERT,212.83,299.07,59.986,1472193904,"201051344000651","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,531261.7,531261.7,4789,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193953,923902.00
08/26/2016 02:45,2,0.000,ALERT,211.93,299.97,59.981,1472193904,"274151322000088","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,760367.6,760367.6,4760,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193955,923903.00
08/26/2016 02:45,2,0.000,ALERT,213.06,299.37,59.986,1472193904,"274151322000068","219011344069620",0.00,19.80,0,297.57,300.57,0.0,0.0,0.000,653908.2,653908.2,4833,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193957,923904.00
08/26/2016 02:45,2,0.000,ALERT,212.38,299.37,60.028,1472193904,"201051344001135","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,527416.3,527416.3,4786,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193959,923905.00
08/26/2016 02:45,2,0.000,ALERT,213.06,302.37,59.986,1472193904,"201051344000594","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,538151.0,538151.0,4794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193960,923906.00
08/26/2016 02:45,2,0.000,ALERT,212.61,299.07,59.986,1472193904,"201051344001203","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,535454.0,535454.0,4800,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193962,923907.00
08/26/2016 02:45,2,0.000,ALERT,212.16,299.97,59.986,1472193904,"274151322000054","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,776118.8,776118.8,4753,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193964,923908.00
08/26/2016 02:45,2,0.000,ALERT,213.51,301.77,59.991,1472193904,"201051344000867","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,525469.0,525469.0,4795,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193966,923909.00
08/26/2016 02:45,2,0.000,ALERT,212.61,299.67,59.981,1472193904,"201051344001093","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,532572.3,532572.3,4814,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193968,923910.00
08/26/2016 02:45,2,0.000,ALERT,213.06,301.77,59.986,1472193904,"201051344000900","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,542023.4,542023.4,4806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193969,923911.00
08/26/2016 02:45,2,0.000,ALERT,213.29,301.47,60.018,1472193904,"201051344000648","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,531280.2,531280.2,4790,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193971,923912.00
08/26/2016 02:45,2,0.000,ALERT,213.29,302.37,59.965,1472193904,"201051344000569","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,542225.3,542225.3,4792,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193974,923913.00
08/26/2016 02:45,2,0.000,ALERT,213.29,302.07,59.986,1472193904,"201051344000983","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,534495.8,534495.8,4788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193975,923914.00
08/26/2016 02:45,2,0.000,ALERT,213.29,301.77,59.991,1472193904,"201051344001158","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,526694.5,526694.5,4796,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472193977,923915.00
08/26/2016 02:45,2,0.000,ALERT,213.74,302.37,59.991,1472193904,"201051344000576","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,534140.7,534140.7,4801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193979,923916.00
08/26/2016 02:45,2,0.000,ALERT,212.61,299.67,59.975,1472193904,"274151322000087","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,748481.9,748481.9,4817,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472193981,923917.00
08/26/2016 03:00,2,0.000,ALERT,213.51,301.17,59.986,1472194804,"201051344000645","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,533644.1,533644.1,4800,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194806,923918.00
08/26/2016 03:00,2,0.000,ALERT,212.83,299.67,59.991,1472194804,"274151322000085","219011344069620",0.00,19.30,0,298.77,301.47,0.0,0.0,0.000,776205.3,776205.3,4755,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194808,923919.00
08/26/2016 03:00,2,0.000,ALERT,213.74,301.17,59.981,1472194804,"201051344000633","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,525163.1,525163.1,4793,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472194809,923920.00
08/26/2016 03:00,2,0.000,ALERT,213.29,301.47,59.981,1472194804,"201051344000469","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,527563.0,527563.0,4810,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194811,923921.00
08/26/2016 03:00,2,0.000,ALERT,212.38,299.37,59.986,1472194804,"201051344000646","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,528462.3,528462.3,4793,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194813,923922.00
08/26/2016 03:00,2,0.000,ALERT,212.38,299.97,60.007,1472194804,"274151322000052","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,796701.2,796701.2,4753,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194815,923923.00
08/26/2016 03:00,2,0.000,ALERT,212.83,299.67,59.986,1472194804,"201051344000585","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,537853.1,537853.1,4786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194817,923924.00
08/26/2016 03:00,2,0.000,ALERT,212.61,299.67,59.954,1472194804,"201051344001230","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,531682.8,531682.8,4811,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194818,923925.00
08/26/2016 03:00,2,0.000,ALERT,213.06,300.27,59.981,1472194804,"201051344000582","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,524435.7,524435.7,4787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194820,923926.00
08/26/2016 03:00,2,0.000,ALERT,212.38,299.67,59.981,1472194804,"201051344000955","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,538179.0,538179.0,4795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472194822,923927.00
08/26/2016 03:00,2,0.000,ALERT,212.61,299.37,59.975,1472194804,"274151322000094","219011344069620",0.00,18.70,0,298.17,300.87,0.0,0.0,0.000,653612.1,653612.1,4843,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194824,923928.00
08/26/2016 03:00,2,0.000,ALERT,213.29,302.37,59.996,1472194804,"201051344000579","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,541805.9,541805.9,4801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472194826,923929.00
08/26/2016 03:00,2,0.000,ALERT,212.61,299.97,60.018,1472194804,"201051344000890","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,535428.2,535428.2,4791,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194828,923930.00
08/26/2016 03:00,2,0.000,ALERT,212.83,299.37,59.981,1472194804,"201051344000438","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,536930.4,536930.4,4798,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194830,923931.00
08/26/2016 03:00,2,0.000,ALERT,212.83,299.07,59.975,1472194804,"201051344000417","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,528293.9,528293.9,4793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194832,923932.00
08/26/2016 03:00,2,0.000,ALERT,212.61,300.57,59.981,1472194804,"274151322000083","219011344069620",0.00,19.00,0,299.07,301.77,0.0,0.0,0.000,789481.3,789481.3,4767,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194834,923933.00
08/26/2016 03:00,2,0.000,ALERT,213.06,299.67,60.023,1472194804,"274151322000076","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,842320.3,842320.3,4768,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194836,923934.00
08/26/2016 03:00,2,0.000,ALERT,213.06,302.07,59.975,1472194804,"201051344000868","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,526402.2,526402.2,4802,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194837,923935.00
08/26/2016 03:00,2,0.000,ALERT,212.61,300.87,59.970,1472194804,"274151322000095","219011344069620",0.00,18.70,0,299.37,302.37,0.0,0.0,0.000,833812.8,833812.8,4778,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194839,923936.00
08/26/2016 03:00,2,0.000,ALERT,213.06,301.47,59.938,1472194804,"201051344000988","219011344069620",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,517587.1,517587.1,4817,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194841,923937.00
08/26/2016 03:00,2,0.000,ALERT,212.61,298.77,59.965,1472194804,"201051344001025","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,536706.9,536706.9,4795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472194843,923938.00
08/26/2016 03:00,2,0.000,ALERT,213.29,301.77,59.970,1472194804,"201051344000458","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,533759.8,533759.8,4794,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194844,923939.00
08/26/2016 03:00,2,0.000,ALERT,213.96,301.47,59.970,1472194804,"201051344000853","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,532976.7,532976.7,4796,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194846,923940.00
08/26/2016 03:00,2,0.000,ALERT,213.06,299.67,59.959,1472194804,"201051344000685","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,536181.8,536181.8,4807,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194848,923941.00
08/26/2016 03:00,2,0.000,ALERT,212.83,299.07,59.965,1472194804,"201051344000917","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,533152.2,533152.2,4815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194850,923942.00
08/26/2016 03:00,2,0.000,ALERT,213.06,299.97,59.959,1472194804,"201051344001145","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,538344.6,538344.6,4811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194852,923943.00
08/26/2016 03:00,2,0.000,ALERT,213.06,298.77,59.975,1472194804,"201051344000651","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,531261.7,531261.7,4791,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472194853,923944.00
08/26/2016 03:00,2,0.000,ALERT,212.16,300.27,59.954,1472194804,"274151322000088","219011344069620",0.00,19.30,0,298.47,301.47,0.0,0.0,0.000,760367.6,760367.6,4762,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194855,923945.00
08/26/2016 03:00,2,0.000,ALERT,213.29,299.07,59.922,1472194804,"274151322000068","219011344069620",0.00,19.50,0,297.87,300.57,0.0,0.0,0.000,653908.2,653908.2,4835,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194857,923946.00
08/26/2016 03:00,2,0.000,ALERT,212.61,299.37,59.965,1472194804,"201051344001135","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,527416.3,527416.3,4788,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194859,923947.00
08/26/2016 03:00,2,0.000,ALERT,213.06,302.37,59.944,1472194804,"201051344000594","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,538151.0,538151.0,4796,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194861,923948.00
08/26/2016 03:00,2,0.000,ALERT,212.83,299.37,59.965,1472194804,"201051344001203","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,535454.0,535454.0,4802,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472194862,923949.00
08/26/2016 03:00,2,0.000,ALERT,212.38,300.57,59.954,1472194804,"274151322000054","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,776118.8,776118.8,4755,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194864,923950.00
08/26/2016 03:00,2,0.000,ALERT,213.51,301.47,59.954,1472194804,"201051344000867","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,525469.0,525469.0,4797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472194866,923951.00
08/26/2016 03:00,2,0.000,ALERT,212.83,299.37,59.959,1472194804,"201051344001093","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,532572.3,532572.3,4816,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194868,923952.00
08/26/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1472194804,"201051344000900","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,542023.4,542023.4,4808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194870,923953.00
08/26/2016 03:00,2,0.000,ALERT,213.51,301.47,59.965,1472194804,"201051344000648","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,531280.2,531280.2,4792,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194871,923954.00
08/26/2016 03:00,2,0.000,ALERT,213.29,302.07,59.938,1472194804,"201051344000569","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,542225.3,542225.3,4794,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194873,923955.00
08/26/2016 03:00,2,0.000,ALERT,213.51,302.07,59.959,1472194804,"201051344000983","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,534495.8,534495.8,4790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472194875,923956.00
08/26/2016 03:00,2,0.000,ALERT,213.51,301.77,59.965,1472194804,"201051344001158","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,526694.5,526694.5,4798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472194877,923957.00
08/26/2016 03:00,2,0.000,ALERT,213.74,302.37,59.917,1472194804,"201051344000576","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,534140.7,534140.7,4803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194879,923958.00
08/26/2016 03:00,2,0.000,ALERT,212.83,299.07,59.949,1472194804,"274151322000087","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,748481.9,748481.9,4819,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472194881,923959.00
08/26/2016 03:15,2,0.000,ALERT,213.74,301.77,60.023,1472195704,"201051344000645","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,533644.1,533644.1,4802,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195706,923960.00
08/26/2016 03:15,2,0.000,ALERT,212.61,300.27,59.981,1472195704,"274151322000085","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,776205.3,776205.3,4757,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195707,923961.00
08/26/2016 03:15,2,0.000,ALERT,213.96,301.47,59.965,1472195704,"201051344000633","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,525163.1,525163.1,4795,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195709,923962.00
08/26/2016 03:15,2,0.000,ALERT,213.51,301.77,59.970,1472195704,"201051344000469","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,527563.0,527563.0,4812,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195711,923963.00
08/26/2016 03:15,2,0.000,ALERT,212.61,299.97,59.975,1472195704,"201051344000646","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,528462.3,528462.3,4795,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195713,923964.00
08/26/2016 03:15,2,0.000,ALERT,212.38,300.87,59.981,1472195704,"274151322000052","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,796701.2,796701.2,4755,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195714,923965.00
08/26/2016 03:15,2,0.000,ALERT,213.06,300.27,59.981,1472195704,"201051344000585","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,537853.1,537853.1,4788,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195716,923966.00
08/26/2016 03:15,2,0.000,ALERT,212.83,300.57,59.933,1472195704,"201051344001230","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,531682.8,531682.8,4813,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195718,923967.00
08/26/2016 03:15,2,0.000,ALERT,213.29,300.57,59.975,1472195704,"201051344000582","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,524435.7,524435.7,4789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195720,923968.00
08/26/2016 03:15,2,0.000,ALERT,212.61,299.97,59.938,1472195704,"201051344000955","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,538179.0,538179.0,4797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195722,923969.00
08/26/2016 03:15,2,0.000,ALERT,212.61,299.67,59.981,1472195704,"274151322000094","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,653612.1,653612.1,4845,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195723,923970.00
08/26/2016 03:15,2,0.000,ALERT,213.29,302.37,60.007,1472195704,"201051344000579","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,541805.9,541805.9,4803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195725,923971.00
08/26/2016 03:15,2,0.000,ALERT,212.83,300.57,59.970,1472195704,"201051344000890","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,535428.2,535428.2,4793,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195727,923972.00
08/26/2016 03:15,2,0.000,ALERT,213.06,299.97,59.981,1472195704,"201051344000438","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,536930.4,536930.4,4800,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195729,923973.00
08/26/2016 03:15,2,0.000,ALERT,213.06,299.07,59.975,1472195704,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,528293.9,528293.9,4795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195731,923974.00
08/26/2016 03:15,2,0.000,ALERT,212.83,300.27,59.975,1472195704,"274151322000083","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,789481.3,789481.3,4769,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195732,923975.00
08/26/2016 03:15,2,0.000,ALERT,213.06,300.87,59.981,1472195704,"274151322000076","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,842320.3,842320.3,4770,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195734,923976.00
08/26/2016 03:15,2,0.000,ALERT,213.29,302.37,59.986,1472195704,"201051344000868","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,526402.2,526402.2,4804,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195736,923977.00
08/26/2016 03:15,2,0.000,ALERT,212.38,300.87,59.954,1472195704,"274151322000095","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,833812.8,833812.8,4780,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195738,923978.00
08/26/2016 03:15,2,0.000,ALERT,213.06,301.77,59.986,1472195704,"201051344000988","219011344069620",0.00,18.30,0,297.26,303.28,0.0,0.0,0.000,517587.1,517587.1,4819,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195740,923979.00
08/26/2016 03:15,2,0.000,ALERT,212.83,299.37,59.986,1472195704,"201051344001025","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,536706.9,536706.9,4797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195741,923980.00
08/26/2016 03:15,2,0.000,ALERT,213.29,301.77,59.986,1472195704,"201051344000458","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,533759.8,533759.8,4796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195743,923981.00
08/26/2016 03:15,2,0.000,ALERT,213.96,301.77,59.986,1472195704,"201051344000853","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,532976.7,532976.7,4798,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195745,923982.00
08/26/2016 03:15,2,0.000,ALERT,213.29,299.97,59.981,1472195704,"201051344000685","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,536181.8,536181.8,4809,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195747,923983.00
08/26/2016 03:15,2,0.000,ALERT,213.06,299.67,59.981,1472195704,"201051344000917","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,533152.2,533152.2,4817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195748,923984.00
08/26/2016 03:15,2,0.000,ALERT,213.29,300.27,59.954,1472195704,"201051344001145","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,538344.6,538344.6,4813,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195750,923985.00
08/26/2016 03:15,2,0.000,ALERT,213.06,299.07,60.002,1472195704,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,531261.7,531261.7,4793,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195752,923986.00
08/26/2016 03:15,2,0.000,ALERT,212.38,300.27,59.981,1472195704,"274151322000088","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,760367.6,760367.6,4764,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195754,923987.00
08/26/2016 03:15,2,0.000,ALERT,213.06,299.37,59.954,1472195704,"274151322000068","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,653908.2,653908.2,4837,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195756,923988.00
08/26/2016 03:15,2,0.000,ALERT,212.61,299.97,59.986,1472195704,"201051344001135","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,527416.3,527416.3,4790,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195758,923989.00
08/26/2016 03:15,2,0.000,ALERT,213.06,302.37,59.986,1472195704,"201051344000594","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,538151.0,538151.0,4798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195759,923990.00
08/26/2016 03:15,2,0.000,ALERT,213.06,299.67,59.986,1472195704,"201051344001203","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,535454.0,535454.0,4804,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195761,923991.00
08/26/2016 03:15,2,0.000,ALERT,212.61,301.17,59.944,1472195704,"274151322000054","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,776118.8,776118.8,4757,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195763,923992.00
08/26/2016 03:15,2,0.000,ALERT,213.74,302.07,59.944,1472195704,"201051344000867","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,525469.0,525469.0,4799,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195765,923993.00
