ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 03:15,2,0.000,ALERT,212.83,300.27,60.007,1472195704,"201051344001093","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,532572.3,532572.3,4818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195766,923994.00
08/26/2016 03:15,2,0.000,ALERT,213.29,302.07,59.975,1472195704,"201051344000900","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,542023.4,542023.4,4810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195768,923995.00
08/26/2016 03:15,2,0.000,ALERT,213.51,301.47,59.975,1472195704,"201051344000648","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,531280.2,531280.2,4794,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195770,923996.00
08/26/2016 03:15,2,0.000,ALERT,213.51,302.98,59.981,1472195704,"201051344000569","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,542225.3,542225.3,4796,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195772,923997.00
08/26/2016 03:15,2,0.000,ALERT,213.51,302.37,59.928,1472195704,"201051344000983","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,534495.8,534495.8,4792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195774,923998.00
08/26/2016 03:15,2,0.000,ALERT,213.51,301.77,59.970,1472195704,"201051344001158","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,526694.5,526694.5,4800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472195776,923999.00
08/26/2016 03:15,2,0.000,ALERT,213.74,302.68,59.975,1472195704,"201051344000576","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,534140.7,534140.7,4805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195778,924000.00
08/26/2016 03:15,2,0.000,ALERT,212.83,299.97,59.970,1472195704,"274151322000087","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,748481.9,748481.9,4821,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472195779,924001.00
08/26/2016 03:30,2,0.000,ALERT,213.96,302.07,59.991,1472196604,"201051344000645","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,533644.1,533644.1,4804,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196606,924002.00
08/26/2016 03:30,2,0.000,ALERT,212.61,300.27,59.991,1472196604,"274151322000085","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,776205.3,776205.3,4759,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196607,924003.00
08/26/2016 03:30,2,0.000,ALERT,213.96,301.77,59.996,1472196604,"201051344000633","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,525163.1,525163.1,4797,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472196609,924004.00
08/26/2016 03:30,2,0.000,ALERT,213.51,302.37,59.991,1472196604,"201051344000469","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,527563.0,527563.0,4814,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196611,924005.00
08/26/2016 03:30,2,0.000,ALERT,212.61,300.27,59.991,1472196604,"201051344000646","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,528462.3,528462.3,4797,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196613,924006.00
08/26/2016 03:30,2,0.000,ALERT,212.61,299.97,60.023,1472196604,"274151322000052","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,796701.2,796701.2,4757,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196615,924007.00
08/26/2016 03:30,2,0.000,ALERT,213.29,300.57,60.007,1472196604,"201051344000585","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,537853.1,537853.1,4790,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196616,924008.00
08/26/2016 03:30,2,0.000,ALERT,212.83,300.57,60.002,1472196604,"201051344001230","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,531682.8,531682.8,4815,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472196618,924009.00
08/26/2016 03:30,2,0.000,ALERT,213.51,301.17,60.002,1472196604,"201051344000582","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,524435.7,524435.7,4791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196620,924010.00
08/26/2016 03:30,2,0.000,ALERT,212.61,300.27,60.002,1472196604,"201051344000955","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,538179.0,538179.0,4799,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196622,924011.00
08/26/2016 03:30,2,0.000,ALERT,212.83,300.27,60.007,1472196604,"274151322000094","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,653612.1,653612.1,4847,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196623,924012.00
08/26/2016 03:30,2,0.000,ALERT,213.51,302.98,60.034,1472196604,"201051344000579","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,541805.9,541805.9,4805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196625,924013.00
08/26/2016 03:30,2,0.000,ALERT,212.83,300.87,60.007,1472196604,"201051344000890","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,535428.2,535428.2,4795,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196627,924014.00
08/26/2016 03:30,2,0.000,ALERT,213.06,300.27,60.002,1472196604,"201051344000438","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,536930.4,536930.4,4802,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196629,924015.00
08/26/2016 03:30,2,0.000,ALERT,213.06,299.67,60.002,1472196604,"201051344000417","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,528293.9,528293.9,4797,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472196631,924016.00
08/26/2016 03:30,2,0.000,ALERT,212.83,300.57,59.996,1472196604,"274151322000083","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,789481.3,789481.3,4771,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196633,924017.00
08/26/2016 03:30,2,0.000,ALERT,213.29,300.27,59.965,1472196604,"274151322000076","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,842320.3,842320.3,4772,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196635,924018.00
08/26/2016 03:30,2,0.000,ALERT,213.51,302.98,60.007,1472196604,"201051344000868","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,526402.2,526402.2,4806,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196636,924019.00
08/26/2016 03:30,2,0.000,ALERT,212.61,301.77,59.996,1472196604,"274151322000095","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,833812.8,833812.8,4782,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196638,924020.00
08/26/2016 03:30,2,0.000,ALERT,213.29,302.37,60.002,1472196604,"201051344000988","219011344069620",0.00,18.00,0,297.57,303.58,0.0,0.0,0.000,517587.1,517587.1,4821,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196640,924021.00
08/26/2016 03:30,2,0.000,ALERT,212.83,299.67,60.012,1472196604,"201051344001025","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,536706.9,536706.9,4799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196642,924022.00
08/26/2016 03:30,2,0.000,ALERT,213.51,302.37,60.002,1472196604,"201051344000458","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,533759.8,533759.8,4798,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472196644,924023.00
08/26/2016 03:30,2,0.000,ALERT,213.96,302.37,60.002,1472196604,"201051344000853","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,532976.7,532976.7,4800,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196645,924024.00
08/26/2016 03:30,2,0.000,ALERT,213.29,300.27,60.002,1472196604,"201051344000685","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,536181.8,536181.8,4811,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196647,924025.00
08/26/2016 03:30,2,0.000,ALERT,213.06,299.97,60.002,1472196604,"201051344000917","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,533152.2,533152.2,4819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196649,924026.00
08/26/2016 03:30,2,0.000,ALERT,213.29,300.57,60.002,1472196604,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,538344.6,538344.6,4815,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196651,924027.00
08/26/2016 03:30,2,0.000,ALERT,213.06,299.67,60.002,1472196604,"201051344000651","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,531261.7,531261.7,4795,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472196653,924028.00
08/26/2016 03:30,2,0.000,ALERT,212.38,300.57,60.002,1472196604,"274151322000088","219011344069620",0.00,19.00,0,299.07,302.07,0.0,0.0,0.000,760367.6,760367.6,4766,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196655,924029.00
08/26/2016 03:30,2,0.000,ALERT,213.51,299.97,59.996,1472196604,"274151322000068","219011344069620",0.00,19.30,0,298.47,301.17,0.0,0.0,0.000,653908.2,653908.2,4839,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196656,924030.00
08/26/2016 03:30,2,0.000,ALERT,212.61,300.27,59.991,1472196604,"201051344001135","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,527416.3,527416.3,4792,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196658,924031.00
08/26/2016 03:30,2,0.000,ALERT,213.29,302.98,59.991,1472196604,"201051344000594","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,538151.0,538151.0,4800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196660,924032.00
08/26/2016 03:30,2,0.000,ALERT,213.06,299.97,59.986,1472196604,"201051344001203","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,535454.0,535454.0,4806,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196662,924033.00
08/26/2016 03:30,2,0.000,ALERT,212.61,301.47,59.991,1472196604,"274151322000054","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,776118.8,776118.8,4759,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196664,924034.00
08/26/2016 03:30,2,0.000,ALERT,213.74,302.07,60.007,1472196604,"201051344000867","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,525469.0,525469.0,4801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196665,924035.00
08/26/2016 03:30,2,0.000,ALERT,213.06,300.27,60.007,1472196604,"201051344001093","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,532572.3,532572.3,4820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196667,924036.00
08/26/2016 03:30,2,0.000,ALERT,213.51,302.68,60.007,1472196604,"201051344000900","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,542023.4,542023.4,4812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196669,924037.00
08/26/2016 03:30,2,0.000,ALERT,213.74,302.07,60.012,1472196604,"201051344000648","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,531280.2,531280.2,4796,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196671,924038.00
08/26/2016 03:30,2,0.000,ALERT,213.51,302.98,60.007,1472196604,"201051344000569","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,542225.3,542225.3,4798,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196673,924039.00
08/26/2016 03:30,2,0.000,ALERT,213.51,302.68,59.996,1472196604,"201051344000983","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,534495.8,534495.8,4794,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472196674,924040.00
08/26/2016 03:30,2,0.000,ALERT,213.51,302.37,60.002,1472196604,"201051344001158","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,526694.5,526694.5,4802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196676,924041.00
08/26/2016 03:30,2,0.000,ALERT,213.96,302.68,59.959,1472196604,"201051344000576","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,534140.7,534140.7,4807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472196678,924042.00
08/26/2016 03:30,2,0.000,ALERT,212.83,300.57,59.991,1472196604,"274151322000087","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,748481.9,748481.9,4823,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472196680,924043.00
08/26/2016 03:45,2,0.000,ALERT,213.96,302.07,59.965,1472197504,"201051344000645","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,533644.1,533644.1,4806,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472197506,924044.00
08/26/2016 03:45,2,0.000,ALERT,212.83,299.67,59.959,1472197504,"274151322000085","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,776205.3,776205.3,4761,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197508,924045.00
08/26/2016 03:45,2,0.000,ALERT,213.96,302.07,59.917,1472197504,"201051344000633","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,525163.1,525163.1,4799,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197510,924046.00
08/26/2016 03:45,2,0.000,ALERT,213.51,302.07,59.965,1472197504,"201051344000469","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,527563.0,527563.0,4816,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197511,924047.00
08/26/2016 03:45,2,0.000,ALERT,212.61,299.97,59.991,1472197504,"201051344000646","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,528462.3,528462.3,4799,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197513,924048.00
08/26/2016 03:45,2,0.000,ALERT,212.38,300.57,59.959,1472197504,"274151322000052","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,796701.2,796701.2,4759,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197515,924049.00
08/26/2016 03:45,2,0.000,ALERT,213.29,300.27,59.970,1472197504,"201051344000585","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,537853.1,537853.1,4792,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197517,924050.00
08/26/2016 03:45,2,0.000,ALERT,212.83,300.57,59.996,1472197504,"201051344001230","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,531682.8,531682.8,4817,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197519,924051.00
08/26/2016 03:45,2,0.000,ALERT,213.51,300.87,59.970,1472197504,"201051344000582","219011344069620",0.00,17.50,0,299.07,302.07,0.0,0.0,0.000,524435.7,524435.7,4793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472197520,924052.00
08/26/2016 03:45,2,0.000,ALERT,212.61,299.97,59.965,1472197504,"201051344000955","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,538179.0,538179.0,4801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197522,924053.00
08/26/2016 03:45,2,0.000,ALERT,212.83,299.37,59.965,1472197504,"274151322000094","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,653612.1,653612.1,4849,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472197524,924054.00
08/26/2016 03:45,2,0.000,ALERT,213.51,302.68,59.975,1472197504,"201051344000579","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,541805.9,541805.9,4807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197526,924055.00
08/26/2016 03:45,2,0.000,ALERT,212.83,300.57,59.922,1472197504,"201051344000890","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,535428.2,535428.2,4797,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197528,924056.00
08/26/2016 03:45,2,0.000,ALERT,213.06,300.27,59.965,1472197504,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,536930.4,536930.4,4804,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197529,924057.00
08/26/2016 03:45,2,0.000,ALERT,213.29,299.67,59.975,1472197504,"201051344000417","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,528293.9,528293.9,4799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197531,924058.00
08/26/2016 03:45,2,0.000,ALERT,212.61,300.87,59.975,1472197504,"274151322000083","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,789481.3,789481.3,4773,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197533,924059.00
08/26/2016 03:45,2,0.000,ALERT,213.29,299.97,59.965,1472197504,"274151322000076","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,842320.3,842320.3,4774,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197535,924060.00
08/26/2016 03:45,2,0.000,ALERT,213.29,302.68,60.018,1472197504,"201051344000868","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,526402.2,526402.2,4808,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197537,924061.00
08/26/2016 03:45,2,0.000,ALERT,212.83,300.87,59.965,1472197504,"274151322000095","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,833812.8,833812.8,4784,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197539,924062.00
08/26/2016 03:45,2,0.000,ALERT,213.29,302.37,59.975,1472197504,"201051344000988","219011344069620",0.00,18.00,0,297.87,303.58,0.0,0.0,0.000,517587.1,517587.1,4823,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472197541,924063.00
08/26/2016 03:45,2,0.000,ALERT,212.83,299.67,59.944,1472197504,"201051344001025","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,536706.9,536706.9,4801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472197542,924064.00
08/26/2016 03:45,2,0.000,ALERT,213.29,302.37,59.975,1472197504,"201051344000458","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,533759.8,533759.8,4800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472197544,924065.00
08/26/2016 03:45,2,0.000,ALERT,213.96,302.07,59.975,1472197504,"201051344000853","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,532976.7,532976.7,4802,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197546,924066.00
08/26/2016 03:45,2,0.000,ALERT,213.51,300.27,59.975,1472197504,"201051344000685","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,536181.8,536181.8,4813,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197548,924067.00
08/26/2016 03:45,2,0.000,ALERT,213.29,299.67,60.012,1472197504,"201051344000917","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,533152.2,533152.2,4821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197550,924068.00
08/26/2016 03:45,2,0.000,ALERT,213.29,300.57,60.002,1472197504,"201051344001145","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,538344.6,538344.6,4817,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197551,924069.00
08/26/2016 03:45,2,0.000,ALERT,213.29,299.37,59.970,1472197504,"201051344000651","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,531261.7,531261.7,4797,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472197553,924070.00
08/26/2016 03:45,2,0.000,ALERT,212.38,299.97,60.002,1472197504,"274151322000088","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,760367.6,760367.6,4768,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197555,924071.00
08/26/2016 03:45,2,0.000,ALERT,213.29,299.37,59.970,1472197504,"274151322000068","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,653908.2,653908.2,4841,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197557,924072.00
08/26/2016 03:45,2,0.000,ALERT,212.83,300.27,59.970,1472197504,"201051344001135","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,527416.3,527416.3,4794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472197559,924073.00
08/26/2016 03:45,2,0.000,ALERT,213.29,302.98,59.965,1472197504,"201051344000594","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,538151.0,538151.0,4802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197561,924074.00
08/26/2016 03:45,2,0.000,ALERT,213.29,299.97,59.970,1472197504,"201051344001203","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,535454.0,535454.0,4808,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197562,924075.00
08/26/2016 03:45,2,0.000,ALERT,212.83,300.27,59.970,1472197504,"274151322000054","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,776118.8,776118.8,4761,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197564,924076.00
08/26/2016 03:45,2,0.000,ALERT,213.74,301.77,59.959,1472197504,"201051344000867","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,525469.0,525469.0,4803,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197566,924077.00
08/26/2016 03:45,2,0.000,ALERT,213.29,300.27,59.965,1472197504,"201051344001093","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,532572.3,532572.3,4822,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472197568,924078.00
08/26/2016 03:45,2,0.000,ALERT,213.51,302.37,59.965,1472197504,"201051344000900","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,542023.4,542023.4,4814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197570,924079.00
08/26/2016 03:45,2,0.000,ALERT,213.74,302.07,59.970,1472197504,"201051344000648","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,531280.2,531280.2,4798,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197571,924080.00
08/26/2016 03:45,2,0.000,ALERT,213.51,302.98,59.965,1472197504,"201051344000569","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,542225.3,542225.3,4800,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197573,924081.00
08/26/2016 03:45,2,0.000,ALERT,213.51,302.68,59.965,1472197504,"201051344000983","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,534495.8,534495.8,4796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472197575,924082.00
08/26/2016 03:45,2,0.000,ALERT,213.51,302.07,59.970,1472197504,"201051344001158","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,526694.5,526694.5,4804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197577,924083.00
08/26/2016 03:45,2,0.000,ALERT,213.96,302.68,59.959,1472197504,"201051344000576","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,534140.7,534140.7,4809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197579,924084.00
08/26/2016 03:45,2,0.000,ALERT,213.06,300.27,59.954,1472197504,"274151322000087","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,748481.9,748481.9,4825,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472197580,924085.00
08/26/2016 04:00,2,0.000,ALERT,213.74,301.77,59.970,1472198403,"201051344000645","219011344069620",0.00,18.30,0,300.57,303.88,0.0,0.0,0.000,533644.1,533644.1,4808,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472198405,924086.00
08/26/2016 04:00,2,0.000,ALERT,212.83,301.17,60.012,1472198403,"274151322000085","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,776205.3,776205.3,4763,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198407,924087.00
08/26/2016 04:00,2,0.000,ALERT,213.96,301.77,59.970,1472198403,"201051344000633","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,525163.1,525163.1,4801,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198409,924088.00
08/26/2016 04:00,2,0.000,ALERT,213.51,302.07,59.965,1472198403,"201051344000469","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,527563.0,527563.0,4818,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198410,924089.00
08/26/2016 04:00,2,0.000,ALERT,212.83,300.27,59.970,1472198403,"201051344000646","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,528462.3,528462.3,4801,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198412,924090.00
08/26/2016 04:00,2,0.000,ALERT,212.61,301.17,59.959,1472198403,"274151322000052","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,796701.2,796701.2,4761,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198414,924091.00
08/26/2016 04:00,2,0.000,ALERT,213.29,300.57,59.970,1472198403,"201051344000585","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,537853.1,537853.1,4794,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472198416,924092.00
08/26/2016 04:00,2,0.000,ALERT,213.06,300.87,59.970,1472198403,"201051344001230","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,531682.8,531682.8,4819,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198418,924093.00
08/26/2016 04:00,2,0.000,ALERT,213.51,301.17,59.996,1472198403,"201051344000582","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,524435.7,524435.7,4795,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472198419,924094.00
08/26/2016 04:00,2,0.000,ALERT,212.83,300.27,59.959,1472198403,"201051344000955","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,538179.0,538179.0,4803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198421,924095.00
08/26/2016 04:00,2,0.000,ALERT,212.83,300.27,59.944,1472198403,"274151322000094","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,653612.1,653612.1,4851,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198423,924096.00
08/26/2016 04:00,2,0.000,ALERT,213.51,302.68,60.002,1472198403,"201051344000579","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,541805.9,541805.9,4809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198425,924097.00
08/26/2016 04:00,2,0.000,ALERT,212.83,300.57,59.965,1472198403,"201051344000890","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,535428.2,535428.2,4799,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198427,924098.00
08/26/2016 04:00,2,0.000,ALERT,213.29,300.57,59.959,1472198403,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,536930.4,536930.4,4806,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198428,924099.00
08/26/2016 04:00,2,0.000,ALERT,213.29,299.97,59.965,1472198403,"201051344000417","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,528293.9,528293.9,4801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198430,924100.00
08/26/2016 04:00,2,0.000,ALERT,212.83,301.17,59.970,1472198403,"274151322000083","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,789481.3,789481.3,4775,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198432,924101.00
08/26/2016 04:00,2,0.000,ALERT,213.29,300.27,60.002,1472198403,"274151322000076","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,842320.3,842320.3,4776,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472198434,924102.00
08/26/2016 04:00,2,0.000,ALERT,213.29,302.68,59.970,1472198403,"201051344000868","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,526402.2,526402.2,4810,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198436,924103.00
08/26/2016 04:00,2,0.000,ALERT,212.83,301.77,59.965,1472198403,"274151322000095","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,833812.8,833812.8,4786,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472198437,924104.00
08/26/2016 04:00,2,0.000,ALERT,213.29,302.07,59.965,1472198403,"201051344000988","219011344069620",0.00,18.00,0,297.87,303.58,0.0,0.0,0.000,517587.1,517587.1,4825,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472198439,924105.00
08/26/2016 04:00,2,0.000,ALERT,212.83,299.67,59.991,1472198403,"201051344001025","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,536706.9,536706.9,4803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472198441,924106.00
08/26/2016 04:00,2,0.000,ALERT,213.29,302.37,59.970,1472198403,"201051344000458","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,533759.8,533759.8,4802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198443,924107.00
08/26/2016 04:00,2,0.000,ALERT,213.96,302.07,59.965,1472198403,"201051344000853","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,532976.7,532976.7,4804,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198445,924108.00
08/26/2016 04:00,2,0.000,ALERT,213.51,300.57,59.970,1472198403,"201051344000685","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,536181.8,536181.8,4815,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198446,924109.00
08/26/2016 04:00,2,0.000,ALERT,213.29,299.97,59.970,1472198403,"201051344000917","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,533152.2,533152.2,4823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198448,924110.00
08/26/2016 04:00,2,0.000,ALERT,213.29,300.87,59.986,1472198403,"201051344001145","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,538344.6,538344.6,4819,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198450,924111.00
08/26/2016 04:00,2,0.000,ALERT,213.29,299.67,59.965,1472198403,"201051344000651","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,531261.7,531261.7,4799,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198452,924112.00
08/26/2016 04:00,2,0.000,ALERT,212.38,300.57,59.975,1472198403,"274151322000088","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,760367.6,760367.6,4770,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198453,924113.00
08/26/2016 04:00,2,0.000,ALERT,213.29,299.97,59.975,1472198403,"274151322000068","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,653908.2,653908.2,4843,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198455,924114.00
08/26/2016 04:00,2,0.000,ALERT,212.83,300.57,59.975,1472198403,"201051344001135","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,527416.3,527416.3,4796,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198457,924115.00
08/26/2016 04:00,2,0.000,ALERT,213.29,302.68,60.012,1472198403,"201051344000594","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,538151.0,538151.0,4804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198459,924116.00
08/26/2016 04:00,2,0.000,ALERT,213.29,300.27,60.002,1472198403,"201051344001203","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,535454.0,535454.0,4810,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472198461,924117.00
08/26/2016 04:00,2,0.000,ALERT,212.61,301.17,59.986,1472198403,"274151322000054","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,776118.8,776118.8,4763,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198462,924118.00
08/26/2016 04:00,2,0.000,ALERT,213.74,302.07,59.986,1472198403,"201051344000867","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,525469.0,525469.0,4805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198464,924119.00
08/26/2016 04:00,2,0.000,ALERT,213.29,300.57,59.981,1472198403,"201051344001093","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,532572.3,532572.3,4824,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198466,924120.00
08/26/2016 04:00,2,0.000,ALERT,213.29,302.07,59.981,1472198403,"201051344000900","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,542023.4,542023.4,4816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198468,924121.00
08/26/2016 04:00,2,0.000,ALERT,213.74,301.47,59.981,1472198403,"201051344000648","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,531280.2,531280.2,4800,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198470,924122.00
08/26/2016 04:00,2,0.000,ALERT,213.51,302.68,59.996,1472198403,"201051344000569","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,542225.3,542225.3,4802,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472198471,924123.00
08/26/2016 04:00,2,0.000,ALERT,213.51,302.37,59.986,1472198403,"201051344000983","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,534495.8,534495.8,4798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198473,924124.00
08/26/2016 04:00,2,0.000,ALERT,213.51,301.77,59.991,1472198403,"201051344001158","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,526694.5,526694.5,4806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198475,924125.00
08/26/2016 04:00,2,0.000,ALERT,213.74,302.37,59.981,1472198403,"201051344000576","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,534140.7,534140.7,4811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198477,924126.00
08/26/2016 04:00,2,0.000,ALERT,212.83,300.27,59.981,1472198403,"274151322000087","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,748481.9,748481.9,4827,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472198479,924127.00
08/26/2016 04:15,2,0.000,ALERT,213.96,302.07,59.986,1472199303,"201051344000645","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,533644.1,533644.1,4810,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199305,924128.00
08/26/2016 04:15,2,0.000,ALERT,213.06,300.57,59.965,1472199303,"274151322000085","219011344069620",0.00,18.70,0,299.37,305.38,0.0,0.0,0.000,776205.3,776205.3,4765,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199307,924129.00
08/26/2016 04:15,2,0.000,ALERT,213.96,301.77,59.970,1472199303,"201051344000633","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,525163.1,525163.1,4803,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472199308,924130.00
08/26/2016 04:15,2,0.000,ALERT,213.51,301.77,59.970,1472199303,"201051344000469","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,527563.0,527563.0,4820,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472199310,924131.00
08/26/2016 04:15,2,0.000,ALERT,212.83,300.27,59.970,1472199303,"201051344000646","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,528462.3,528462.3,4803,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199312,924132.00
08/26/2016 04:15,2,0.000,ALERT,212.61,300.87,59.938,1472199303,"274151322000052","219011344069620",0.00,18.70,0,299.07,305.08,0.0,0.0,0.000,796701.2,796701.2,4763,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472199314,924133.00
08/26/2016 04:15,2,0.000,ALERT,213.29,300.57,59.970,1472199303,"201051344000585","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,537853.1,537853.1,4796,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199316,924134.00
08/26/2016 04:15,2,0.000,ALERT,213.06,300.57,59.986,1472199303,"201051344001230","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,531682.8,531682.8,4821,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199317,924135.00
08/26/2016 04:15,2,0.000,ALERT,213.51,300.87,59.975,1472199303,"201051344000582","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,524435.7,524435.7,4797,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199319,924136.00
08/26/2016 04:15,2,0.000,ALERT,212.83,300.27,59.965,1472199303,"201051344000955","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,538179.0,538179.0,4805,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199321,924137.00
08/26/2016 04:15,2,0.000,ALERT,212.83,299.97,59.965,1472199303,"274151322000094","219011344069620",0.00,18.00,0,298.77,304.78,0.0,0.0,0.000,653612.1,653612.1,4853,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199323,924138.00
