ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 04:15,2,0.000,ALERT,213.51,302.68,59.975,1472199303,"201051344000579","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,541805.9,541805.9,4811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199325,924139.00
08/26/2016 04:15,2,0.000,ALERT,213.06,300.87,59.975,1472199303,"201051344000890","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,535428.2,535428.2,4801,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199326,924140.00
08/26/2016 04:15,2,0.000,ALERT,213.29,300.57,59.975,1472199303,"201051344000438","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,536930.4,536930.4,4808,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199328,924141.00
08/26/2016 04:15,2,0.000,ALERT,213.51,299.97,59.991,1472199303,"201051344000417","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,528293.9,528293.9,4803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199330,924142.00
08/26/2016 04:15,2,0.000,ALERT,212.83,300.27,59.959,1472199303,"274151322000083","219011344069620",0.00,18.30,0,299.67,305.38,0.0,0.0,0.000,789481.3,789481.3,4777,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199332,924143.00
08/26/2016 04:15,2,0.000,ALERT,213.51,300.57,59.970,1472199303,"274151322000076","219011344069620",0.00,18.30,0,299.07,305.08,0.0,0.0,0.000,842320.3,842320.3,4778,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199334,924144.00
08/26/2016 04:15,2,0.000,ALERT,213.51,302.68,60.018,1472199303,"201051344000868","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,526402.2,526402.2,4812,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199335,924145.00
08/26/2016 04:15,2,0.000,ALERT,212.83,301.17,59.975,1472199303,"274151322000095","219011344069620",0.00,17.80,0,300.27,305.98,0.0,0.0,0.000,833812.8,833812.8,4788,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472199337,924146.00
08/26/2016 04:15,2,0.000,ALERT,213.51,302.07,59.970,1472199303,"201051344000988","219011344069620",0.00,18.00,0,297.87,303.58,0.0,0.0,0.000,517587.1,517587.1,4827,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199339,924147.00
08/26/2016 04:15,2,0.000,ALERT,213.06,299.97,59.949,1472199303,"201051344001025","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,536706.9,536706.9,4805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199341,924148.00
08/26/2016 04:15,2,0.000,ALERT,213.51,302.07,59.959,1472199303,"201051344000458","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,533759.8,533759.8,4804,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199343,924149.00
08/26/2016 04:15,2,0.000,ALERT,214.19,302.07,59.944,1472199303,"201051344000853","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,532976.7,532976.7,4806,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472199344,924150.00
08/26/2016 04:15,2,0.000,ALERT,213.74,300.57,59.986,1472199303,"201051344000685","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,536181.8,536181.8,4817,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472199346,924151.00
08/26/2016 04:15,2,0.000,ALERT,213.29,300.27,59.975,1472199303,"201051344000917","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,533152.2,533152.2,4825,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199348,924152.00
08/26/2016 04:15,2,0.000,ALERT,213.51,300.87,59.986,1472199303,"201051344001145","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,538344.6,538344.6,4821,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199350,924153.00
08/26/2016 04:15,2,0.000,ALERT,213.29,299.97,59.981,1472199303,"201051344000651","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,531261.7,531261.7,4801,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199352,924154.00
08/26/2016 04:15,2,0.000,ALERT,212.61,300.87,59.975,1472199303,"274151322000088","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,760367.6,760367.6,4772,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199354,924155.00
08/26/2016 04:15,2,0.000,ALERT,213.74,299.67,59.991,1472199303,"274151322000068","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,653908.2,653908.2,4845,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199356,924156.00
08/26/2016 04:15,2,0.000,ALERT,213.06,300.87,59.975,1472199303,"201051344001135","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,527416.3,527416.3,4798,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199357,924157.00
08/26/2016 04:15,2,0.000,ALERT,213.29,302.98,59.986,1472199303,"201051344000594","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,538151.0,538151.0,4806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472199359,924158.00
08/26/2016 04:15,2,0.000,ALERT,213.29,300.27,59.975,1472199303,"201051344001203","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,535454.0,535454.0,4812,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199361,924159.00
08/26/2016 04:15,2,0.000,ALERT,213.06,301.17,59.981,1472199303,"274151322000054","219011344069620",0.00,19.00,0,299.37,305.08,0.0,0.0,0.000,776118.8,776118.8,4765,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199363,924160.00
08/26/2016 04:15,2,0.000,ALERT,213.96,302.07,59.991,1472199303,"201051344000867","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,525469.0,525469.0,4807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199365,924161.00
08/26/2016 04:15,2,0.000,ALERT,213.29,300.87,59.949,1472199303,"201051344001093","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,532572.3,532572.3,4826,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199367,924162.00
08/26/2016 04:15,2,0.000,ALERT,213.51,302.37,59.986,1472199303,"201051344000900","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,542023.4,542023.4,4818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199368,924163.00
08/26/2016 04:15,2,0.000,ALERT,213.96,301.77,60.012,1472199303,"201051344000648","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,531280.2,531280.2,4802,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199370,924164.00
08/26/2016 04:15,2,0.000,ALERT,213.74,302.98,59.991,1472199303,"201051344000569","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,542225.3,542225.3,4804,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199372,924165.00
08/26/2016 04:15,2,0.000,ALERT,213.51,302.68,59.991,1472199303,"201051344000983","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,534495.8,534495.8,4800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199374,924166.00
08/26/2016 04:15,2,0.000,ALERT,213.74,302.07,59.970,1472199303,"201051344001158","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,526694.5,526694.5,4808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472199376,924167.00
08/26/2016 04:15,2,0.000,ALERT,214.19,302.98,59.986,1472199303,"201051344000576","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,534140.7,534140.7,4813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472199378,924168.00
08/26/2016 04:15,2,0.000,ALERT,213.06,300.27,59.991,1472199303,"274151322000087","219011344069620",0.00,19.30,0,298.77,304.48,0.0,0.0,0.000,748481.9,748481.9,4829,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472199380,924169.00
08/26/2016 04:30,2,0.000,ALERT,213.74,301.77,59.965,1472200203,"201051344000645","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,533644.1,533644.1,4812,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200206,924170.00
08/26/2016 04:30,2,0.000,ALERT,213.06,300.87,59.965,1472200203,"274151322000085","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,776205.3,776205.3,4767,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472200207,924171.00
08/26/2016 04:30,2,0.000,ALERT,213.96,301.47,59.965,1472200203,"201051344000633","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,525163.1,525163.1,4805,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200209,924172.00
08/26/2016 04:30,2,0.000,ALERT,213.51,301.77,59.959,1472200203,"201051344000469","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,527563.0,527563.0,4822,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200211,924173.00
08/26/2016 04:30,2,0.000,ALERT,212.83,300.27,59.959,1472200203,"201051344000646","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,528462.3,528462.3,4805,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200213,924174.00
08/26/2016 04:30,2,0.000,ALERT,212.61,300.27,59.959,1472200203,"274151322000052","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,796701.2,796701.2,4765,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200214,924175.00
08/26/2016 04:30,2,0.000,ALERT,213.29,300.27,59.965,1472200203,"201051344000585","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,537853.1,537853.1,4798,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200216,924176.00
08/26/2016 04:30,2,0.000,ALERT,213.06,300.57,59.965,1472200203,"201051344001230","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,531682.8,531682.8,4823,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200218,924177.00
08/26/2016 04:30,2,0.000,ALERT,213.51,301.17,59.944,1472200203,"201051344000582","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,524435.7,524435.7,4799,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472200220,924178.00
08/26/2016 04:30,2,0.000,ALERT,212.83,300.27,59.954,1472200203,"201051344000955","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,538179.0,538179.0,4807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200222,924179.00
08/26/2016 04:30,2,0.000,ALERT,213.06,300.27,59.954,1472200203,"274151322000094","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,653612.1,653612.1,4855,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200224,924180.00
08/26/2016 04:30,2,0.000,ALERT,213.51,302.68,59.965,1472200203,"201051344000579","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,541805.9,541805.9,4813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200225,924181.00
08/26/2016 04:30,2,0.000,ALERT,212.83,300.87,59.965,1472200203,"201051344000890","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,535428.2,535428.2,4803,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200228,924182.00
08/26/2016 04:30,2,0.000,ALERT,213.29,300.27,59.954,1472200203,"201051344000438","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,536930.4,536930.4,4810,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200229,924183.00
08/26/2016 04:30,2,0.000,ALERT,213.29,299.67,59.965,1472200203,"201051344000417","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,528293.9,528293.9,4805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200231,924184.00
08/26/2016 04:30,2,0.000,ALERT,213.06,301.17,59.933,1472200203,"274151322000083","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,789481.3,789481.3,4779,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472200233,924185.00
08/26/2016 04:30,2,0.000,ALERT,213.29,302.37,60.002,1472200203,"201051344000868","219011344069620",0.00,18.00,0,301.17,304.48,0.0,0.0,0.000,526402.2,526402.2,4814,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472200236,924186.00
08/26/2016 04:30,2,0.000,ALERT,213.06,302.07,59.959,1472200203,"274151322000095","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,833812.8,833812.8,4790,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472200238,924187.00
08/26/2016 04:30,2,0.000,ALERT,213.29,302.07,59.991,1472200203,"201051344000988","219011344069620",0.00,18.00,0,297.87,303.58,0.0,0.0,0.000,517587.1,517587.1,4829,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200239,924188.00
08/26/2016 04:30,2,0.000,ALERT,213.06,299.67,59.965,1472200203,"201051344001025","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,536706.9,536706.9,4807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472200241,924189.00
08/26/2016 04:30,2,0.000,ALERT,213.51,302.07,59.970,1472200203,"201051344000458","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,533759.8,533759.8,4806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200243,924190.00
08/26/2016 04:30,2,0.000,ALERT,214.19,302.07,59.975,1472200203,"201051344000853","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,532976.7,532976.7,4808,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200245,924191.00
08/26/2016 04:30,2,0.000,ALERT,213.51,300.27,59.965,1472200203,"201051344000685","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,536181.8,536181.8,4819,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200247,924192.00
08/26/2016 04:30,2,0.000,ALERT,213.29,299.67,59.991,1472200203,"201051344000917","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,533152.2,533152.2,4827,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472200248,924193.00
08/26/2016 04:30,2,0.000,ALERT,213.29,300.57,59.975,1472200203,"201051344001145","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,538344.6,538344.6,4823,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200250,924194.00
08/26/2016 04:30,2,0.000,ALERT,213.29,299.67,59.965,1472200203,"201051344000651","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,531261.7,531261.7,4803,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200252,924195.00
08/26/2016 04:30,2,0.000,ALERT,212.61,300.87,59.933,1472200203,"274151322000088","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,760367.6,760367.6,4774,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200254,924196.00
08/26/2016 04:30,2,0.000,ALERT,213.74,299.97,59.965,1472200203,"274151322000068","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,653908.2,653908.2,4847,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200256,924197.00
08/26/2016 04:30,2,0.000,ALERT,212.83,299.97,59.970,1472200203,"201051344001135","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,527416.3,527416.3,4800,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472200258,924198.00
08/26/2016 04:30,2,0.000,ALERT,213.29,302.68,59.975,1472200203,"201051344000594","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,538151.0,538151.0,4808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200260,924199.00
08/26/2016 04:30,2,0.000,ALERT,213.29,299.97,59.975,1472200203,"201051344001203","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,535454.0,535454.0,4814,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200261,924200.00
08/26/2016 04:30,2,0.000,ALERT,213.06,300.87,59.970,1472200203,"274151322000054","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,776118.8,776118.8,4767,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200263,924201.00
08/26/2016 04:30,2,0.000,ALERT,213.74,302.07,59.954,1472200203,"201051344000867","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,525469.0,525469.0,4809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472200265,924202.00
08/26/2016 04:30,2,0.000,ALERT,213.29,300.27,59.975,1472200203,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,532572.3,532572.3,4828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200267,924203.00
08/26/2016 04:30,2,0.000,ALERT,213.29,301.77,59.991,1472200203,"201051344000900","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,542023.4,542023.4,4820,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200268,924204.00
08/26/2016 04:30,2,0.000,ALERT,213.74,301.47,59.981,1472200203,"201051344000648","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,531280.2,531280.2,4804,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200270,924205.00
08/26/2016 04:30,2,0.000,ALERT,213.51,302.37,59.986,1472200203,"201051344000569","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,542225.3,542225.3,4806,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472200272,924206.00
08/26/2016 04:30,2,0.000,ALERT,213.51,302.37,59.981,1472200203,"201051344000983","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,534495.8,534495.8,4802,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472200274,924207.00
08/26/2016 04:30,2,0.000,ALERT,213.51,301.77,59.954,1472200203,"201051344001158","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,526694.5,526694.5,4810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200276,924208.00
08/26/2016 04:30,2,0.000,ALERT,213.96,302.37,59.965,1472200203,"201051344000576","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,534140.7,534140.7,4815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200277,924209.00
08/26/2016 04:30,2,0.000,ALERT,213.06,300.57,60.002,1472200203,"274151322000087","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,748481.9,748481.9,4831,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200279,924210.00
08/26/2016 04:30,2,0.000,ALERT,213.74,301.17,60.007,1472200203,"274151322000076","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,842320.3,842320.3,4780,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472200281,924211.00
08/26/2016 04:45,2,0.000,ALERT,213.96,302.07,60.002,1472201103,"201051344000645","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,533644.1,533644.1,4814,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201105,924212.00
08/26/2016 04:45,2,0.000,ALERT,213.06,300.87,60.002,1472201103,"274151322000085","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,776205.3,776205.3,4769,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201107,924213.00
08/26/2016 04:45,2,0.000,ALERT,213.96,301.77,59.991,1472201103,"201051344000633","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,525163.1,525163.1,4807,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472201109,924214.00
08/26/2016 04:45,2,0.000,ALERT,213.51,302.07,59.986,1472201103,"201051344000469","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,527563.0,527563.0,4824,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201110,924215.00
08/26/2016 04:45,2,0.000,ALERT,212.83,300.57,60.012,1472201103,"201051344000646","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,528462.3,528462.3,4807,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472201112,924216.00
08/26/2016 04:45,2,0.000,ALERT,212.61,300.27,59.986,1472201103,"274151322000052","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,796701.2,796701.2,4767,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201114,924217.00
08/26/2016 04:45,2,0.000,ALERT,213.29,300.87,59.986,1472201103,"201051344000585","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,537853.1,537853.1,4800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201116,924218.00
08/26/2016 04:45,2,0.000,ALERT,212.83,300.57,60.023,1472201103,"201051344001230","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,531682.8,531682.8,4825,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201118,924219.00
08/26/2016 04:45,2,0.000,ALERT,213.51,301.17,59.949,1472201103,"201051344000582","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,524435.7,524435.7,4801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201119,924220.00
08/26/2016 04:45,2,0.000,ALERT,212.83,300.57,59.981,1472201103,"201051344000955","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,538179.0,538179.0,4809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201121,924221.00
08/26/2016 04:45,2,0.000,ALERT,212.83,299.97,59.981,1472201103,"274151322000094","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,653612.1,653612.1,4857,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201123,924222.00
08/26/2016 04:45,2,0.000,ALERT,213.29,302.37,59.986,1472201103,"201051344000579","219011344069620",0.00,18.00,0,300.87,304.18,0.0,0.0,0.000,541805.9,541805.9,4815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201125,924223.00
08/26/2016 04:45,2,0.000,ALERT,213.06,300.87,59.981,1472201103,"201051344000890","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,535428.2,535428.2,4805,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201126,924224.00
08/26/2016 04:45,2,0.000,ALERT,213.29,300.57,59.981,1472201103,"201051344000438","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,536930.4,536930.4,4812,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472201128,924225.00
08/26/2016 04:45,2,0.000,ALERT,213.29,299.97,59.981,1472201103,"201051344000417","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,528293.9,528293.9,4807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472201130,924226.00
08/26/2016 04:45,2,0.000,ALERT,212.83,301.17,59.975,1472201103,"274151322000083","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,789481.3,789481.3,4781,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201132,924227.00
08/26/2016 04:45,2,0.000,ALERT,213.29,300.57,59.965,1472201103,"274151322000076","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,842320.3,842320.3,4782,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201134,924228.00
08/26/2016 04:45,2,0.000,ALERT,213.29,302.68,59.981,1472201103,"201051344000868","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,526402.2,526402.2,4816,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201135,924229.00
08/26/2016 04:45,2,0.000,ALERT,212.83,301.17,59.959,1472201103,"274151322000095","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,833812.8,833812.8,4792,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201137,924230.00
08/26/2016 04:45,2,0.000,ALERT,213.29,301.77,59.944,1472201103,"201051344000988","219011344069620",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,517587.1,517587.1,4831,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472201139,924231.00
08/26/2016 04:45,2,0.000,ALERT,213.06,299.67,59.970,1472201103,"201051344001025","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,536706.9,536706.9,4809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472201141,924232.00
08/26/2016 04:45,2,0.000,ALERT,213.29,302.07,59.959,1472201103,"201051344000458","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,533759.8,533759.8,4808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201143,924233.00
08/26/2016 04:45,2,0.000,ALERT,213.96,302.07,59.933,1472201103,"201051344000853","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,532976.7,532976.7,4810,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201145,924234.00
08/26/2016 04:45,2,0.000,ALERT,213.51,300.57,59.970,1472201103,"201051344000685","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,536181.8,536181.8,4821,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472201147,924235.00
08/26/2016 04:45,2,0.000,ALERT,213.29,299.67,59.959,1472201103,"201051344000917","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,533152.2,533152.2,4829,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201149,924236.00
08/26/2016 04:45,2,0.000,ALERT,213.29,300.57,59.965,1472201103,"201051344001145","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,538344.6,538344.6,4825,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201151,924237.00
08/26/2016 04:45,2,0.000,ALERT,213.29,299.67,59.975,1472201103,"201051344000651","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,531261.7,531261.7,4805,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201153,924238.00
08/26/2016 04:45,2,0.000,ALERT,212.38,300.57,59.965,1472201103,"274151322000088","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,760367.6,760367.6,4776,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201154,924239.00
08/26/2016 04:45,2,0.000,ALERT,213.29,299.97,59.975,1472201103,"274151322000068","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,653908.2,653908.2,4849,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201156,924240.00
08/26/2016 04:45,2,0.000,ALERT,213.29,302.68,59.965,1472201103,"201051344000594","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,538151.0,538151.0,4810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201159,924241.00
08/26/2016 04:45,2,0.000,ALERT,213.29,300.27,59.970,1472201103,"201051344001203","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,535454.0,535454.0,4816,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201161,924242.00
08/26/2016 04:45,2,0.000,ALERT,212.83,301.47,59.954,1472201103,"274151322000054","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,776118.8,776118.8,4769,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472201163,924243.00
08/26/2016 04:45,2,0.000,ALERT,213.74,302.07,59.970,1472201103,"201051344000867","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,525469.0,525469.0,4811,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201165,924244.00
08/26/2016 04:45,2,0.000,ALERT,213.29,300.57,59.975,1472201103,"201051344001093","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,532572.3,532572.3,4830,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201166,924245.00
08/26/2016 04:45,2,0.000,ALERT,213.29,302.07,59.970,1472201103,"201051344000900","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,542023.4,542023.4,4822,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201168,924246.00
08/26/2016 04:45,2,0.000,ALERT,213.74,301.47,59.970,1472201103,"201051344000648","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,531280.2,531280.2,4806,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472201170,924247.00
08/26/2016 04:45,2,0.000,ALERT,213.51,302.68,59.970,1472201103,"201051344000569","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,542225.3,542225.3,4808,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201172,924248.00
08/26/2016 04:45,2,0.000,ALERT,213.51,302.37,59.970,1472201103,"201051344000983","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,534495.8,534495.8,4804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201174,924249.00
08/26/2016 04:45,2,0.000,ALERT,213.51,301.77,59.970,1472201103,"201051344001158","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,526694.5,526694.5,4812,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472201175,924250.00
08/26/2016 04:45,2,0.000,ALERT,213.96,302.68,60.002,1472201103,"201051344000576","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,534140.7,534140.7,4817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472201177,924251.00
08/26/2016 04:45,2,0.000,ALERT,212.83,300.57,59.975,1472201103,"274151322000087","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,748481.9,748481.9,4833,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472201179,924252.00
08/26/2016 04:45,2,0.000,ALERT,212.61,300.27,59.970,1472201103,"201051344001135","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,527416.3,527416.3,4802,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472201181,924253.00
08/26/2016 05:00,2,0.000,ALERT,213.74,302.07,59.986,1472202004,"201051344000645","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,533644.1,533644.1,4816,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202006,924254.00
08/26/2016 05:00,2,0.000,ALERT,212.61,300.27,59.986,1472202004,"274151322000085","219011344069620",0.00,18.70,0,299.07,302.07,0.0,0.0,0.000,776205.3,776205.3,4771,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202008,924255.00
08/26/2016 05:00,2,0.000,ALERT,213.96,301.77,59.996,1472202004,"201051344000633","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,525163.1,525163.1,4809,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202009,924256.00
08/26/2016 05:00,2,0.000,ALERT,213.51,301.77,59.991,1472202004,"201051344000469","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,527563.0,527563.0,4826,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202011,924257.00
08/26/2016 05:00,2,0.000,ALERT,212.61,299.97,59.954,1472202004,"201051344000646","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,528462.3,528462.3,4809,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202013,924258.00
08/26/2016 05:00,2,0.000,ALERT,212.38,300.27,59.986,1472202004,"274151322000052","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,796701.2,796701.2,4769,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202015,924259.00
08/26/2016 05:00,2,0.000,ALERT,213.06,300.27,60.002,1472202004,"201051344000585","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,537853.1,537853.1,4802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202017,924260.00
08/26/2016 05:00,2,0.000,ALERT,212.83,300.27,59.986,1472202004,"201051344001230","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,531682.8,531682.8,4827,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202018,924261.00
08/26/2016 05:00,2,0.000,ALERT,213.29,300.87,59.986,1472202004,"201051344000582","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,524435.7,524435.7,4803,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202020,924262.00
08/26/2016 05:00,2,0.000,ALERT,212.61,299.67,59.975,1472202004,"201051344000955","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,538179.0,538179.0,4811,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202022,924263.00
08/26/2016 05:00,2,0.000,ALERT,212.61,299.97,59.986,1472202004,"274151322000094","219011344069620",0.00,18.00,0,298.77,301.47,0.0,0.0,0.000,653612.1,653612.1,4859,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202024,924264.00
08/26/2016 05:00,2,0.000,ALERT,213.29,302.68,59.981,1472202004,"201051344000579","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,541805.9,541805.9,4817,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202026,924265.00
08/26/2016 05:00,2,0.000,ALERT,212.61,300.57,59.981,1472202004,"201051344000890","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,535428.2,535428.2,4807,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202027,924266.00
08/26/2016 05:00,2,0.000,ALERT,213.06,299.97,59.981,1472202004,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,536930.4,536930.4,4814,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202029,924267.00
08/26/2016 05:00,2,0.000,ALERT,213.06,299.37,59.975,1472202004,"201051344000417","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,528293.9,528293.9,4809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202031,924268.00
08/26/2016 05:00,2,0.000,ALERT,212.83,300.87,59.975,1472202004,"274151322000083","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,789481.3,789481.3,4783,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202033,924269.00
08/26/2016 05:00,2,0.000,ALERT,213.06,299.67,59.954,1472202004,"274151322000076","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,842320.3,842320.3,4784,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202035,924270.00
08/26/2016 05:00,2,0.000,ALERT,213.29,302.68,59.986,1472202004,"201051344000868","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,526402.2,526402.2,4818,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202036,924271.00
08/26/2016 05:00,2,0.000,ALERT,212.38,301.17,60.018,1472202004,"274151322000095","219011344069620",0.00,18.00,0,299.97,302.98,0.0,0.0,0.000,833812.8,833812.8,4794,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202038,924272.00
08/26/2016 05:00,2,0.000,ALERT,213.06,301.77,59.975,1472202004,"201051344000988","219011344069620",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,517587.1,517587.1,4833,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202040,924273.00
08/26/2016 05:00,2,0.000,ALERT,212.61,299.07,59.954,1472202004,"201051344001025","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,536706.9,536706.9,4811,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202042,924274.00
08/26/2016 05:00,2,0.000,ALERT,213.06,302.07,59.981,1472202004,"201051344000458","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,533759.8,533759.8,4810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202044,924275.00
08/26/2016 05:00,2,0.000,ALERT,213.74,301.77,59.981,1472202004,"201051344000853","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,532976.7,532976.7,4812,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202046,924276.00
08/26/2016 05:00,2,0.000,ALERT,213.29,299.97,59.981,1472202004,"201051344000685","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,536181.8,536181.8,4823,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202047,924277.00
08/26/2016 05:00,2,0.000,ALERT,212.83,299.37,59.975,1472202004,"201051344000917","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,533152.2,533152.2,4831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202049,924278.00
08/26/2016 05:00,2,0.000,ALERT,213.06,300.27,59.975,1472202004,"201051344001145","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,538344.6,538344.6,4827,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202051,924279.00
08/26/2016 05:00,2,0.000,ALERT,213.06,299.37,59.975,1472202004,"201051344000651","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,531261.7,531261.7,4807,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202053,924280.00
08/26/2016 05:00,2,0.000,ALERT,212.38,299.67,59.991,1472202004,"274151322000088","219011344069620",0.00,18.70,0,299.07,302.07,0.0,0.0,0.000,760367.6,760367.6,4778,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202055,924281.00
08/26/2016 05:00,2,0.000,ALERT,213.29,299.67,59.991,1472202004,"274151322000068","219011344069620",0.00,19.00,0,298.47,301.17,0.0,0.0,0.000,653908.2,653908.2,4851,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202057,924282.00
08/26/2016 05:00,2,0.000,ALERT,212.83,299.97,59.970,1472202004,"201051344001135","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,527416.3,527416.3,4804,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202058,924283.00
