ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 05:00,2,0.000,ALERT,213.29,302.68,59.970,1472202004,"201051344000594","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,538151.0,538151.0,4812,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202060,924284.00
08/26/2016 05:00,2,0.000,ALERT,213.29,299.67,59.996,1472202004,"201051344001203","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,535454.0,535454.0,4818,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202062,924285.00
08/26/2016 05:00,2,0.000,ALERT,212.83,300.27,59.959,1472202004,"274151322000054","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,776118.8,776118.8,4771,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202064,924286.00
08/26/2016 05:00,2,0.000,ALERT,213.74,301.77,59.975,1472202004,"201051344000867","219011344069620",0.00,18.30,0,299.97,305.08,0.0,0.0,0.000,525469.0,525469.0,4813,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202065,924287.00
08/26/2016 05:00,2,0.000,ALERT,213.06,299.97,59.959,1472202004,"201051344001093","219011344069620",0.00,18.30,0,298.77,301.77,0.0,0.0,0.000,532572.3,532572.3,4832,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202067,924288.00
08/26/2016 05:00,2,0.000,ALERT,213.29,302.07,59.959,1472202004,"201051344000900","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,542023.4,542023.4,4824,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202069,924289.00
08/26/2016 05:00,2,0.000,ALERT,213.51,301.47,59.965,1472202004,"201051344000648","219011344069620",0.00,17.30,0,299.67,304.78,0.0,0.0,0.000,531280.2,531280.2,4808,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202071,924290.00
08/26/2016 05:00,2,0.000,ALERT,213.29,302.37,59.970,1472202004,"201051344000569","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,542225.3,542225.3,4810,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202073,924291.00
08/26/2016 05:00,2,0.000,ALERT,213.51,302.37,59.970,1472202004,"201051344000983","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,534495.8,534495.8,4806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202075,924292.00
08/26/2016 05:00,2,0.000,ALERT,213.29,301.77,59.965,1472202004,"201051344001158","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,526694.5,526694.5,4814,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202076,924293.00
08/26/2016 05:00,2,0.000,ALERT,213.74,302.07,59.949,1472202004,"201051344000576","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,534140.7,534140.7,4819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202078,924294.00
08/26/2016 05:00,2,0.000,ALERT,212.83,299.07,59.965,1472202004,"274151322000087","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,748481.9,748481.9,4835,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202080,924295.00
08/26/2016 05:15,2,0.000,ALERT,213.51,300.87,59.912,1472202904,"201051344000645","219011344069620",0.00,18.00,0,287.35,304.18,0.0,0.0,0.000,533644.1,533644.1,4818,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202906,924296.00
08/26/2016 05:15,2,0.000,ALERT,212.61,299.67,59.986,1472202904,"274151322000085","219011344069620",0.00,18.70,0,286.14,302.07,0.0,0.0,0.000,776205.3,776205.3,4773,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202908,924297.00
08/26/2016 05:15,2,0.000,ALERT,213.51,300.87,59.938,1472202904,"201051344000633","219011344069620",0.00,17.50,0,285.24,303.58,0.0,0.0,0.000,525163.1,525163.1,4811,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202910,924298.00
08/26/2016 05:15,2,0.000,ALERT,213.06,300.87,59.965,1472202904,"201051344000469","219011344069620",0.00,17.30,0,286.14,303.58,0.0,0.0,0.000,527563.0,527563.0,4828,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202912,924299.00
08/26/2016 05:15,2,0.000,ALERT,211.93,298.77,60.002,1472202904,"201051344000646","219011344069620",0.00,17.80,0,285.54,301.47,0.0,0.0,0.000,528462.3,528462.3,4811,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202913,924300.00
08/26/2016 05:15,2,0.000,ALERT,212.38,299.97,59.991,1472202904,"274151322000052","219011344069620",0.00,18.70,0,285.84,302.37,0.0,0.0,0.000,796701.2,796701.2,4771,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202915,924301.00
08/26/2016 05:15,2,0.000,ALERT,212.38,299.07,59.975,1472202904,"201051344000585","219011344069620",0.00,18.00,0,285.54,301.47,0.0,0.0,0.000,537853.1,537853.1,4804,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202917,924302.00
08/26/2016 05:15,2,0.000,ALERT,212.16,299.37,59.933,1472202904,"201051344001230","219011344069620",0.00,17.50,0,286.44,301.77,0.0,0.0,0.000,531682.8,531682.8,4829,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202919,924303.00
08/26/2016 05:15,2,0.000,ALERT,212.61,299.67,59.938,1472202904,"201051344000582","219011344069620",0.00,17.50,0,286.74,302.37,0.0,0.0,0.000,524435.7,524435.7,4805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202920,924304.00
08/26/2016 05:15,2,0.000,ALERT,211.93,299.07,59.975,1472202904,"201051344000955","219011344069620",0.00,17.80,0,286.14,301.17,0.0,0.0,0.000,538179.0,538179.0,4813,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202922,924305.00
08/26/2016 05:15,2,0.000,ALERT,212.61,298.77,59.922,1472202904,"274151322000094","219011344069620",0.00,18.00,0,285.54,301.47,0.0,0.0,0.000,653612.1,653612.1,4861,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202924,924306.00
08/26/2016 05:15,2,0.000,ALERT,212.83,301.77,59.975,1472202904,"201051344000579","219011344069620",0.00,18.00,0,287.95,305.08,0.0,0.0,0.000,541805.9,541805.9,4819,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202926,924307.00
08/26/2016 05:15,2,0.000,ALERT,212.16,299.37,59.996,1472202904,"201051344000890","219011344069620",0.00,17.80,0,286.44,302.98,0.0,0.0,0.000,535428.2,535428.2,4809,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202928,924308.00
08/26/2016 05:15,2,0.000,ALERT,212.38,299.07,59.970,1472202904,"201051344000438","219011344069620",0.00,17.50,0,286.14,301.77,0.0,0.0,0.000,536930.4,536930.4,4816,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202929,924309.00
08/26/2016 05:15,2,0.000,ALERT,212.38,298.17,59.970,1472202904,"201051344000417","219011344069620",0.00,17.80,0,285.54,301.17,0.0,0.0,0.000,528293.9,528293.9,4811,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202931,924310.00
08/26/2016 05:15,2,0.000,ALERT,212.38,299.97,59.975,1472202904,"274151322000083","219011344069620",0.00,18.30,0,286.44,302.68,0.0,0.0,0.000,789481.3,789481.3,4785,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202933,924311.00
08/26/2016 05:15,2,0.000,ALERT,212.83,299.37,59.970,1472202904,"274151322000076","219011344069620",0.00,18.30,0,286.14,302.37,0.0,0.0,0.000,842320.3,842320.3,4786,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202935,924312.00
08/26/2016 05:15,2,0.000,ALERT,212.83,301.47,60.002,1472202904,"201051344000868","219011344069620",0.00,17.80,0,287.95,305.08,0.0,0.0,0.000,526402.2,526402.2,4820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202937,924313.00
08/26/2016 05:15,2,0.000,ALERT,212.38,300.27,59.965,1472202904,"274151322000095","219011344069620",0.00,18.00,0,287.35,302.68,0.0,0.0,0.000,833812.8,833812.8,4796,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202939,924314.00
08/26/2016 05:15,2,0.000,ALERT,212.83,300.87,59.970,1472202904,"201051344000988","219011344069620",0.00,18.00,0,284.94,303.88,0.0,0.0,0.000,517587.1,517587.1,4835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202941,924315.00
08/26/2016 05:15,2,0.000,ALERT,212.16,298.47,59.970,1472202904,"201051344001025","219011344069620",0.00,17.30,0,285.84,301.77,0.0,0.0,0.000,536706.9,536706.9,4813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202942,924316.00
08/26/2016 05:15,2,0.000,ALERT,212.83,301.17,59.965,1472202904,"201051344000458","219011344069620",0.00,18.30,0,287.35,305.08,0.0,0.0,0.000,533759.8,533759.8,4812,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202944,924317.00
08/26/2016 05:15,2,0.000,ALERT,213.51,300.87,59.938,1472202904,"201051344000853","219011344069620",0.00,17.80,0,287.35,304.48,0.0,0.0,0.000,532976.7,532976.7,4814,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202946,924318.00
08/26/2016 05:15,2,0.000,ALERT,212.61,299.07,59.981,1472202904,"201051344000685","219011344069620",0.00,17.80,0,286.14,301.47,0.0,0.0,0.000,536181.8,536181.8,4825,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202948,924319.00
08/26/2016 05:15,2,0.000,ALERT,212.61,298.77,59.975,1472202904,"201051344000917","219011344069620",0.00,18.70,0,284.94,300.87,0.0,0.0,0.000,533152.2,533152.2,4833,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202950,924320.00
08/26/2016 05:15,2,0.000,ALERT,212.61,299.67,59.970,1472202904,"201051344001145","219011344069620",0.00,17.50,0,286.74,302.07,0.0,0.0,0.000,538344.6,538344.6,4829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202951,924321.00
08/26/2016 05:15,2,0.000,ALERT,212.61,298.47,59.981,1472202904,"201051344000651","219011344069620",0.00,17.30,0,285.54,300.87,0.0,0.0,0.000,531261.7,531261.7,4809,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202953,924322.00
08/26/2016 05:15,2,0.000,ALERT,212.16,299.67,59.970,1472202904,"274151322000088","219011344069620",0.00,18.70,0,286.14,301.47,0.0,0.0,0.000,760367.6,760367.6,4780,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202955,924323.00
08/26/2016 05:15,2,0.000,ALERT,212.83,298.47,59.975,1472202904,"274151322000068","219011344069620",0.00,19.00,0,285.24,300.57,0.0,0.0,0.000,653908.2,653908.2,4853,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202957,924324.00
08/26/2016 05:15,2,0.000,ALERT,212.16,299.07,59.975,1472202904,"201051344001135","219011344069620",0.00,17.50,0,286.14,301.77,0.0,0.0,0.000,527416.3,527416.3,4806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202959,924325.00
08/26/2016 05:15,2,0.000,ALERT,212.83,301.77,59.965,1472202904,"201051344000594","219011344069620",0.00,17.80,0,287.05,303.88,0.0,0.0,0.000,538151.0,538151.0,4814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202960,924326.00
08/26/2016 05:15,2,0.000,ALERT,212.38,299.07,59.986,1472202904,"201051344001203","219011344069620",0.00,17.80,0,285.84,302.98,0.0,0.0,0.000,535454.0,535454.0,4820,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202962,924327.00
08/26/2016 05:15,2,0.000,ALERT,212.38,299.67,59.986,1472202904,"274151322000054","219011344069620",0.00,19.00,0,286.44,302.07,0.0,0.0,0.000,776118.8,776118.8,4773,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202964,924328.00
08/26/2016 05:15,2,0.000,ALERT,213.29,300.87,60.007,1472202904,"201051344000867","219011344069620",0.00,18.00,0,287.05,303.88,0.0,0.0,0.000,525469.0,525469.0,4815,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202966,924329.00
08/26/2016 05:15,2,0.000,ALERT,212.38,299.07,59.975,1472202904,"201051344001093","219011344069620",0.00,18.30,0,286.14,301.47,0.0,0.0,0.000,532572.3,532572.3,4834,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202968,924330.00
08/26/2016 05:15,2,0.000,ALERT,212.83,301.17,59.965,1472202904,"201051344000900","219011344069620",0.00,17.50,0,286.74,303.28,0.0,0.0,0.000,542023.4,542023.4,4826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202970,924331.00
08/26/2016 05:15,2,0.000,ALERT,213.29,300.57,59.975,1472202904,"201051344000648","219011344069620",0.00,17.30,0,286.74,303.58,0.0,0.0,0.000,531280.2,531280.2,4810,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202971,924332.00
08/26/2016 05:15,2,0.000,ALERT,213.06,301.47,59.975,1472202904,"201051344000569","219011344069620",0.00,18.00,0,287.95,304.18,0.0,0.0,0.000,542225.3,542225.3,4812,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472202973,924333.00
08/26/2016 05:15,2,0.000,ALERT,212.83,301.17,59.965,1472202904,"201051344000983","219011344069620",0.00,17.80,0,287.65,303.88,0.0,0.0,0.000,534495.8,534495.8,4808,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202975,924334.00
08/26/2016 05:15,2,0.000,ALERT,212.83,300.57,59.981,1472202904,"201051344001158","219011344069620",0.00,17.50,0,286.44,302.98,0.0,0.0,0.000,526694.5,526694.5,4816,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202977,924335.00
08/26/2016 05:15,2,0.000,ALERT,213.51,301.77,59.975,1472202904,"201051344000576","219011344069620",0.00,17.80,0,287.35,303.58,0.0,0.0,0.000,534140.7,534140.7,4821,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202978,924336.00
08/26/2016 05:15,2,0.000,ALERT,212.61,299.07,59.959,1472202904,"274151322000087","219011344069620",0.00,19.00,0,285.54,301.17,0.0,0.0,0.000,748481.9,748481.9,4837,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472202980,924337.00
08/26/2016 05:30,2,0.000,ALERT,213.06,300.87,59.981,1472203803,"201051344000645","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,533644.1,533644.1,4820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203805,924338.00
08/26/2016 05:30,2,0.000,ALERT,211.93,299.67,59.996,1472203803,"274151322000085","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,776205.3,776205.3,4775,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203807,924339.00
08/26/2016 05:30,2,0.000,ALERT,213.06,300.57,59.996,1472203803,"201051344000633","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,525163.1,525163.1,4813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203809,924340.00
08/26/2016 05:30,2,0.000,ALERT,212.61,300.57,59.981,1472203803,"201051344000469","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,527563.0,527563.0,4830,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203811,924341.00
08/26/2016 05:30,2,0.000,ALERT,211.93,299.07,60.018,1472203803,"201051344000646","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,528462.3,528462.3,4813,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203812,924342.00
08/26/2016 05:30,2,0.000,ALERT,211.70,300.27,59.996,1472203803,"274151322000052","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,796701.2,796701.2,4773,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203814,924343.00
08/26/2016 05:30,2,0.000,ALERT,212.61,299.37,59.996,1472203803,"201051344000585","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,537853.1,537853.1,4806,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472203816,924344.00
08/26/2016 05:30,2,0.000,ALERT,212.16,299.37,59.996,1472203803,"201051344001230","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,531682.8,531682.8,4831,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203818,924345.00
08/26/2016 05:30,2,0.000,ALERT,212.61,299.67,59.991,1472203803,"201051344000582","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,524435.7,524435.7,4807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203820,924346.00
08/26/2016 05:30,2,0.000,ALERT,211.93,298.77,60.018,1472203803,"201051344000955","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,538179.0,538179.0,4815,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472203822,924347.00
08/26/2016 05:30,2,0.000,ALERT,211.70,299.07,59.986,1472203803,"274151322000094","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,653612.1,653612.1,4863,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203823,924348.00
08/26/2016 05:30,2,0.000,ALERT,212.38,301.17,59.991,1472203803,"201051344000579","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,541805.9,541805.9,4821,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203825,924349.00
08/26/2016 05:30,2,0.000,ALERT,212.16,299.37,59.981,1472203803,"201051344000890","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,535428.2,535428.2,4811,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472203827,924350.00
08/26/2016 05:30,2,0.000,ALERT,212.38,299.07,59.986,1472203803,"201051344000438","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,536930.4,536930.4,4818,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203829,924351.00
08/26/2016 05:30,2,0.000,ALERT,212.38,298.17,59.975,1472203803,"201051344000417","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,528293.9,528293.9,4813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203831,924352.00
08/26/2016 05:30,2,0.000,ALERT,211.93,300.57,59.965,1472203803,"274151322000083","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,789481.3,789481.3,4787,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203832,924353.00
08/26/2016 05:30,2,0.000,ALERT,212.38,299.37,60.023,1472203803,"274151322000076","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,842320.3,842320.3,4788,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203834,924354.00
08/26/2016 05:30,2,0.000,ALERT,212.38,301.17,59.986,1472203803,"201051344000868","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,526402.2,526402.2,4822,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203836,924355.00
08/26/2016 05:30,2,0.000,ALERT,211.93,299.97,59.981,1472203803,"274151322000095","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,833812.8,833812.8,4798,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203838,924356.00
08/26/2016 05:30,2,0.000,ALERT,212.38,300.27,59.949,1472203803,"201051344000988","219011344069620",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,517587.1,517587.1,4837,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203840,924357.00
08/26/2016 05:30,2,0.000,ALERT,211.93,298.17,59.981,1472203803,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,536706.9,536706.9,4815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203841,924358.00
08/26/2016 05:30,2,0.000,ALERT,212.38,300.57,59.991,1472203803,"201051344000458","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,533759.8,533759.8,4814,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203843,924359.00
08/26/2016 05:30,2,0.000,ALERT,213.06,300.57,59.986,1472203803,"201051344000853","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,532976.7,532976.7,4816,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203845,924360.00
08/26/2016 05:30,2,0.000,ALERT,212.61,299.07,59.981,1472203803,"201051344000685","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,536181.8,536181.8,4827,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203847,924361.00
08/26/2016 05:30,2,0.000,ALERT,212.38,298.47,59.986,1472203803,"201051344000917","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,533152.2,533152.2,4835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472203849,924362.00
08/26/2016 05:30,2,0.000,ALERT,212.61,299.37,59.986,1472203803,"201051344001145","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,538344.6,538344.6,4831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472203851,924363.00
08/26/2016 05:30,2,0.000,ALERT,212.38,298.47,59.996,1472203803,"201051344000651","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,531261.7,531261.7,4811,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203853,924364.00
08/26/2016 05:30,2,0.000,ALERT,211.25,299.07,59.986,1472203803,"274151322000088","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,760367.6,760367.6,4782,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472203854,924365.00
08/26/2016 05:30,2,0.000,ALERT,212.38,298.47,60.002,1472203803,"274151322000068","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,653908.2,653908.2,4855,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203856,924366.00
08/26/2016 05:30,2,0.000,ALERT,211.93,298.77,59.954,1472203803,"201051344001135","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,527416.3,527416.3,4808,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203858,924367.00
08/26/2016 05:30,2,0.000,ALERT,212.16,301.17,59.986,1472203803,"201051344000594","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,538151.0,538151.0,4816,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203860,924368.00
08/26/2016 05:30,2,0.000,ALERT,212.16,298.47,59.970,1472203803,"201051344001203","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,535454.0,535454.0,4822,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203862,924369.00
08/26/2016 05:30,2,0.000,ALERT,211.48,298.77,59.965,1472203803,"274151322000054","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,776118.8,776118.8,4775,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203863,924370.00
08/26/2016 05:30,2,0.000,ALERT,212.61,300.27,60.002,1472203803,"201051344000867","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,525469.0,525469.0,4817,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203865,924371.00
08/26/2016 05:30,2,0.000,ALERT,212.16,298.77,59.965,1472203803,"201051344001093","219011344069620",0.00,18.00,0,297.26,300.27,0.0,0.0,0.000,532572.3,532572.3,4836,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203867,924372.00
08/26/2016 05:30,2,0.000,ALERT,212.16,300.57,59.970,1472203803,"201051344000900","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,542023.4,542023.4,4828,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203869,924373.00
08/26/2016 05:30,2,0.000,ALERT,212.61,300.27,59.965,1472203803,"201051344000648","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,531280.2,531280.2,4812,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203870,924374.00
08/26/2016 05:30,2,0.000,ALERT,212.38,301.17,59.954,1472203803,"201051344000569","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,542225.3,542225.3,4814,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203872,924375.00
08/26/2016 05:30,2,0.000,ALERT,212.61,301.17,59.965,1472203803,"201051344000983","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,534495.8,534495.8,4810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472203874,924376.00
08/26/2016 05:30,2,0.000,ALERT,212.38,300.27,59.970,1472203803,"201051344001158","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,526694.5,526694.5,4818,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203876,924377.00
08/26/2016 05:30,2,0.000,ALERT,213.06,301.17,59.965,1472203803,"201051344000576","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,534140.7,534140.7,4823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203878,924378.00
08/26/2016 05:30,2,0.000,ALERT,211.70,297.87,59.959,1472203803,"274151322000087","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,748481.9,748481.9,4839,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472203879,924379.00
08/26/2016 05:45,2,0.000,ALERT,212.16,299.07,60.018,1472204703,"201051344000645","219011344069620",0.00,17.80,0,295.76,302.37,0.0,0.0,0.000,533644.1,533644.1,4822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204705,924380.00
08/26/2016 05:45,2,0.000,ALERT,211.25,297.57,60.023,1472204703,"274151322000085","219011344069620",0.00,18.30,0,293.96,302.98,0.0,0.0,0.000,776205.3,776205.3,4777,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204707,924381.00
08/26/2016 05:45,2,0.000,ALERT,212.16,298.47,59.986,1472204703,"201051344000633","219011344069620",0.00,17.30,0,294.26,302.07,0.0,0.0,0.000,525163.1,525163.1,4815,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204709,924382.00
08/26/2016 05:45,2,0.000,ALERT,211.93,299.07,59.991,1472204703,"201051344000469","219011344069620",0.00,17.00,0,294.86,302.37,0.0,0.0,0.000,527563.0,527563.0,4832,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204710,924383.00
08/26/2016 05:45,2,0.000,ALERT,211.48,298.77,59.986,1472204703,"201051344000646","219011344069620",0.00,17.30,0,293.06,300.27,0.0,0.0,0.000,528462.3,528462.3,4815,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204712,924384.00
08/26/2016 05:45,2,0.000,ALERT,211.03,297.87,59.975,1472204703,"274151322000052","219011344069620",0.00,18.30,0,293.96,302.68,0.0,0.0,0.000,796701.2,796701.2,4775,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204714,924385.00
08/26/2016 05:45,2,0.000,ALERT,212.16,299.07,59.996,1472204703,"201051344000585","219011344069620",0.00,17.50,0,293.36,300.57,0.0,0.0,0.000,537853.1,537853.1,4808,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204716,924386.00
08/26/2016 05:45,2,0.000,ALERT,211.93,299.37,59.986,1472204703,"201051344001230","219011344069620",0.00,17.50,0,294.26,300.57,0.0,0.0,0.000,531682.8,531682.8,4833,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472204718,924387.00
08/26/2016 05:45,2,0.000,ALERT,212.38,299.67,59.996,1472204703,"201051344000582","219011344069620",0.00,17.30,0,294.56,300.87,0.0,0.0,0.000,524435.7,524435.7,4809,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204719,924388.00
08/26/2016 05:45,2,0.000,ALERT,211.48,299.07,59.986,1472204703,"201051344000955","219011344069620",0.00,17.50,0,293.66,300.57,0.0,0.0,0.000,538179.0,538179.0,4817,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204721,924389.00
08/26/2016 05:45,2,0.000,ALERT,211.25,297.57,59.991,1472204703,"274151322000094","219011344069620",0.00,17.80,0,293.66,302.37,0.0,0.0,0.000,653612.1,653612.1,4865,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204723,924390.00
08/26/2016 05:45,2,0.000,ALERT,211.70,299.97,59.996,1472204703,"201051344000579","219011344069620",0.00,17.50,0,296.36,302.68,0.0,0.0,0.000,541805.9,541805.9,4823,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204725,924391.00
08/26/2016 05:45,2,0.000,ALERT,211.70,299.37,59.996,1472204703,"201051344000890","219011344069620",0.00,17.80,0,294.56,301.47,0.0,0.0,0.000,535428.2,535428.2,4813,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204727,924392.00
08/26/2016 05:45,2,0.000,ALERT,211.93,299.07,59.954,1472204703,"201051344000438","219011344069620",0.00,17.30,0,294.26,300.57,0.0,0.0,0.000,536930.4,536930.4,4820,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204728,924393.00
08/26/2016 05:45,2,0.000,ALERT,212.16,298.47,60.028,1472204703,"201051344000417","219011344069620",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,528293.9,528293.9,4815,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204730,924394.00
08/26/2016 05:45,2,0.000,ALERT,211.48,298.77,59.996,1472204703,"274151322000083","219011344069620",0.00,18.00,0,294.56,302.98,0.0,0.0,0.000,789481.3,789481.3,4789,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472204732,924395.00
08/26/2016 05:45,2,0.000,ALERT,211.93,297.87,59.991,1472204703,"274151322000076","219011344069620",0.00,18.00,0,293.66,302.68,0.0,0.0,0.000,842320.3,842320.3,4790,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204734,924396.00
08/26/2016 05:45,2,0.000,ALERT,211.70,299.97,59.991,1472204703,"201051344000868","219011344069620",0.00,17.50,0,296.36,302.98,0.0,0.0,0.000,526402.2,526402.2,4824,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472204736,924397.00
08/26/2016 05:45,2,0.000,ALERT,211.25,299.37,60.028,1472204703,"274151322000095","219011344069620",0.00,17.80,0,295.16,303.58,0.0,0.0,0.000,833812.8,833812.8,4800,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204738,924398.00
08/26/2016 05:45,2,0.000,ALERT,211.70,299.37,60.039,1472204703,"201051344000988","219011344069620",0.00,17.80,0,293.66,301.77,0.0,0.0,0.000,517587.1,517587.1,4839,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472204739,924399.00
08/26/2016 05:45,2,0.000,ALERT,211.70,298.47,60.028,1472204703,"201051344001025","219011344069620",0.00,17.00,0,293.36,300.87,0.0,0.0,0.000,536706.9,536706.9,4817,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204741,924400.00
08/26/2016 05:45,2,0.000,ALERT,211.70,299.67,59.996,1472204703,"201051344000458","219011344069620",0.00,18.30,0,296.06,302.98,0.0,0.0,0.000,533759.8,533759.8,4816,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204743,924401.00
08/26/2016 05:45,2,0.000,ALERT,212.38,299.37,60.007,1472204703,"201051344000853","219011344069620",0.00,17.50,0,295.76,302.07,0.0,0.0,0.000,532976.7,532976.7,4818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472204745,924402.00
08/26/2016 05:45,2,0.000,ALERT,212.16,299.07,60.012,1472204703,"201051344000685","219011344069620",0.00,17.50,0,293.96,300.57,0.0,0.0,0.000,536181.8,536181.8,4829,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204747,924403.00
08/26/2016 05:45,2,0.000,ALERT,211.93,298.17,60.034,1472204703,"201051344000917","219011344069620",0.00,18.30,0,292.76,299.67,0.0,0.0,0.000,533152.2,533152.2,4837,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204749,924404.00
08/26/2016 05:45,2,0.000,ALERT,211.93,299.07,60.007,1472204703,"201051344001145","219011344069620",0.00,17.30,0,294.56,301.17,0.0,0.0,0.000,538344.6,538344.6,4833,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472204751,924405.00
08/26/2016 05:45,2,0.000,ALERT,211.93,298.17,59.996,1472204703,"201051344000651","219011344069620",0.00,17.00,0,293.36,300.27,0.0,0.0,0.000,531261.7,531261.7,4813,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204752,924406.00
08/26/2016 05:45,2,0.000,ALERT,210.80,297.87,59.996,1472204703,"274151322000088","219011344069620",0.00,18.30,0,293.96,302.07,0.0,0.0,0.000,760367.6,760367.6,4784,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204754,924407.00
08/26/2016 05:45,2,0.000,ALERT,211.70,296.66,60.023,1472204703,"274151322000068","219011344069620",0.00,18.70,0,293.36,301.47,0.0,0.0,0.000,653908.2,653908.2,4857,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204756,924408.00
08/26/2016 05:45,2,0.000,ALERT,211.25,298.47,59.991,1472204703,"201051344001135","219011344069620",0.00,17.50,0,293.96,300.87,0.0,0.0,0.000,527416.3,527416.3,4810,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204758,924409.00
08/26/2016 05:45,2,0.000,ALERT,211.48,299.97,59.996,1472204703,"201051344000594","219011344069620",0.00,17.50,0,295.76,302.37,0.0,0.0,0.000,538151.0,538151.0,4818,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204760,924410.00
08/26/2016 05:45,2,0.000,ALERT,211.93,298.47,59.986,1472204703,"201051344001203","219011344069620",0.00,17.50,0,293.66,302.07,0.0,0.0,0.000,535454.0,535454.0,4824,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204761,924411.00
08/26/2016 05:45,2,0.000,ALERT,211.03,298.17,59.996,1472204703,"274151322000054","219011344069620",0.00,18.70,0,293.96,302.68,0.0,0.0,0.000,776118.8,776118.8,4777,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204763,924412.00
08/26/2016 05:45,2,0.000,ALERT,211.93,298.77,59.996,1472204703,"201051344000867","219011344069620",0.00,17.80,0,295.46,302.37,0.0,0.0,0.000,525469.0,525469.0,4819,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204765,924413.00
08/26/2016 05:45,2,0.000,ALERT,211.70,298.77,59.991,1472204703,"201051344001093","219011344069620",0.00,18.00,0,293.96,300.57,0.0,0.0,0.000,532572.3,532572.3,4838,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472204767,924414.00
08/26/2016 05:45,2,0.000,ALERT,211.48,299.07,59.996,1472204703,"201051344000900","219011344069620",0.00,17.50,0,295.46,302.07,0.0,0.0,0.000,542023.4,542023.4,4830,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472204769,924415.00
08/26/2016 05:45,2,0.000,ALERT,211.93,298.47,59.986,1472204703,"201051344000648","219011344069620",0.00,17.00,0,295.16,302.37,0.0,0.0,0.000,531280.2,531280.2,4814,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472204771,924416.00
08/26/2016 05:45,2,0.000,ALERT,211.93,299.67,59.991,1472204703,"201051344000569","219011344069620",0.00,17.80,0,296.36,302.98,0.0,0.0,0.000,542225.3,542225.3,4816,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204772,924417.00
08/26/2016 05:45,2,0.000,ALERT,211.70,299.07,59.991,1472204703,"201051344000983","219011344069620",0.00,17.80,0,296.06,302.68,0.0,0.0,0.000,534495.8,534495.8,4812,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204774,924418.00
08/26/2016 05:45,2,0.000,ALERT,211.70,298.77,59.991,1472204703,"201051344001158","219011344069620",0.00,17.30,0,295.46,301.77,0.0,0.0,0.000,526694.5,526694.5,4820,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472204776,924419.00
08/26/2016 05:45,2,0.000,ALERT,212.16,299.37,59.986,1472204703,"201051344000576","219011344069620",0.00,17.50,0,296.06,302.68,0.0,0.0,0.000,534140.7,534140.7,4825,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472204778,924420.00
08/26/2016 05:45,2,0.000,ALERT,211.25,297.26,60.018,1472204703,"274151322000087","219011344069620",0.00,19.00,0,293.66,302.07,0.0,0.0,0.000,748481.9,748481.9,4841,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472204780,924421.00
08/26/2016 06:00,2,0.000,ALERT,211.25,298.17,59.970,1472205603,"201051344000645","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,533644.1,533644.1,4824,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205605,924422.00
08/26/2016 06:00,2,0.000,ALERT,210.12,296.66,60.012,1472205603,"274151322000085","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,776205.3,776205.3,4779,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205607,924423.00
08/26/2016 06:00,2,0.000,ALERT,211.25,298.17,59.965,1472205603,"201051344000633","219011344069620",0.00,17.30,0,295.16,301.47,0.0,0.0,0.000,525163.1,525163.1,4817,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205609,924424.00
08/26/2016 06:00,2,0.000,ALERT,210.80,297.87,59.970,1472205603,"201051344000469","219011344069620",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,527563.0,527563.0,4834,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205611,924425.00
08/26/2016 06:00,2,0.000,ALERT,210.57,297.26,59.965,1472205603,"201051344000646","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,528462.3,528462.3,4817,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472205613,924426.00
08/26/2016 06:00,2,0.000,ALERT,209.90,296.06,59.922,1472205603,"274151322000052","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,796701.2,796701.2,4777,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472205614,924427.00
08/26/2016 06:00,2,0.000,ALERT,211.25,297.87,59.959,1472205603,"201051344000585","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,537853.1,537853.1,4810,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205616,924428.00
