ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 06:00,2,0.000,ALERT,211.03,297.87,59.959,1472205603,"201051344001230","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,531682.8,531682.8,4835,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472205618,924429.00
08/26/2016 06:00,2,0.000,ALERT,211.48,298.47,59.965,1472205603,"201051344000582","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,524435.7,524435.7,4811,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205620,924430.00
08/26/2016 06:00,2,0.000,ALERT,210.80,297.57,59.959,1472205603,"201051344000955","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,538179.0,538179.0,4819,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205621,924431.00
08/26/2016 06:00,2,0.000,ALERT,210.80,296.66,59.996,1472205603,"274151322000094","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,653612.1,653612.1,4867,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205623,924432.00
08/26/2016 06:00,2,0.000,ALERT,211.70,300.27,59.959,1472205603,"201051344000579","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,541805.9,541805.9,4825,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205625,924433.00
08/26/2016 06:00,2,0.000,ALERT,210.80,298.17,59.970,1472205603,"201051344000890","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,535428.2,535428.2,4815,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205627,924434.00
08/26/2016 06:00,2,0.000,ALERT,211.03,297.57,59.959,1472205603,"201051344000438","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,536930.4,536930.4,4822,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205629,924435.00
08/26/2016 06:00,2,0.000,ALERT,211.25,296.96,59.975,1472205603,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,528293.9,528293.9,4817,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205631,924436.00
08/26/2016 06:00,2,0.000,ALERT,210.57,297.57,59.954,1472205603,"274151322000083","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,789481.3,789481.3,4791,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205632,924437.00
08/26/2016 06:00,2,0.000,ALERT,210.80,296.36,59.922,1472205603,"274151322000076","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,842320.3,842320.3,4792,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205634,924438.00
08/26/2016 06:00,2,0.000,ALERT,211.70,300.27,59.959,1472205603,"201051344000868","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,526402.2,526402.2,4826,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205636,924439.00
08/26/2016 06:00,2,0.000,ALERT,210.57,297.57,59.996,1472205603,"274151322000095","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,833812.8,833812.8,4802,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205638,924440.00
08/26/2016 06:00,2,0.000,ALERT,211.48,299.97,59.954,1472205603,"201051344000988","219011344069620",0.00,17.80,0,294.56,301.77,0.0,0.0,0.000,517587.1,517587.1,4841,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205640,924441.00
08/26/2016 06:00,2,0.000,ALERT,211.03,296.96,59.944,1472205603,"201051344001025","219011344069620",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,536706.9,536706.9,4819,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205641,924442.00
08/26/2016 06:00,2,0.000,ALERT,211.48,299.97,59.954,1472205603,"201051344000458","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,533759.8,533759.8,4818,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205643,924443.00
08/26/2016 06:00,2,0.000,ALERT,212.38,299.97,59.954,1472205603,"201051344000853","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,532976.7,532976.7,4820,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205645,924444.00
08/26/2016 06:00,2,0.000,ALERT,211.48,297.87,59.959,1472205603,"201051344000685","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,536181.8,536181.8,4831,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472205647,924445.00
08/26/2016 06:00,2,0.000,ALERT,211.03,296.66,59.959,1472205603,"201051344000917","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,533152.2,533152.2,4839,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472205649,924446.00
08/26/2016 06:00,2,0.000,ALERT,211.25,297.87,59.975,1472205603,"201051344001145","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,538344.6,538344.6,4835,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205650,924447.00
08/26/2016 06:00,2,0.000,ALERT,211.25,296.66,59.907,1472205603,"201051344000651","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,531261.7,531261.7,4815,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205652,924448.00
08/26/2016 06:00,2,0.000,ALERT,210.12,296.36,59.944,1472205603,"274151322000088","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,760367.6,760367.6,4786,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472205654,924449.00
08/26/2016 06:00,2,0.000,ALERT,211.03,295.76,59.938,1472205603,"274151322000068","219011344069620",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,653908.2,653908.2,4859,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205656,924450.00
08/26/2016 06:00,2,0.000,ALERT,210.57,297.26,59.907,1472205603,"201051344001135","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,527416.3,527416.3,4812,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205658,924451.00
08/26/2016 06:00,2,0.000,ALERT,211.25,300.27,59.944,1472205603,"201051344000594","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,538151.0,538151.0,4820,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205659,924452.00
08/26/2016 06:00,2,0.000,ALERT,211.25,297.26,59.944,1472205603,"201051344001203","219011344069620",0.00,17.50,0,296.06,302.07,0.0,0.0,0.000,535454.0,535454.0,4826,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205661,924453.00
08/26/2016 06:00,2,0.000,ALERT,210.35,297.57,59.912,1472205603,"274151322000054","219011344069620",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,776118.8,776118.8,4779,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205663,924454.00
08/26/2016 06:00,2,0.000,ALERT,211.70,299.37,59.949,1472205603,"201051344000867","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,525469.0,525469.0,4821,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205665,924455.00
08/26/2016 06:00,2,0.000,ALERT,210.80,297.57,59.949,1472205603,"201051344001093","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,532572.3,532572.3,4840,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205666,924456.00
08/26/2016 06:00,2,0.000,ALERT,211.48,299.67,59.949,1472205603,"201051344000900","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,542023.4,542023.4,4832,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205668,924457.00
08/26/2016 06:00,2,0.000,ALERT,211.93,299.37,59.949,1472205603,"201051344000648","219011344069620",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,531280.2,531280.2,4816,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205670,924458.00
08/26/2016 06:00,2,0.000,ALERT,211.70,300.27,59.949,1472205603,"201051344000569","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,542225.3,542225.3,4818,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472205672,924459.00
08/26/2016 06:00,2,0.000,ALERT,211.70,300.27,59.954,1472205603,"201051344000983","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,534495.8,534495.8,4814,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472205674,924460.00
08/26/2016 06:00,2,0.000,ALERT,211.70,299.37,59.944,1472205603,"201051344001158","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,526694.5,526694.5,4822,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472205676,924461.00
08/26/2016 06:00,2,0.000,ALERT,212.16,300.27,59.938,1472205603,"201051344000576","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,534140.7,534140.7,4827,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205677,924462.00
08/26/2016 06:00,2,0.000,ALERT,210.57,296.66,59.965,1472205603,"274151322000087","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,748481.9,748481.9,4843,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472205679,924463.00
08/26/2016 06:15,2,0.000,ALERT,212.61,300.27,59.922,1472206503,"201051344000645","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,533644.1,533644.1,4826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206505,924464.00
08/26/2016 06:15,2,0.000,ALERT,211.48,298.17,59.912,1472206503,"274151322000085","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,776205.3,776205.3,4781,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472206507,924465.00
08/26/2016 06:15,2,0.000,ALERT,212.61,299.67,59.949,1472206503,"201051344000633","219011344069620",0.00,17.30,0,294.86,301.17,0.0,0.0,0.000,525163.1,525163.1,4819,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472206509,924466.00
08/26/2016 06:15,2,0.000,ALERT,212.38,300.27,59.970,1472206503,"201051344000469","219011344069620",0.00,17.00,0,295.46,301.17,0.0,0.0,0.000,527563.0,527563.0,4836,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206511,924467.00
08/26/2016 06:15,2,0.000,ALERT,211.03,297.26,59.970,1472206503,"201051344000646","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,528462.3,528462.3,4819,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206512,924468.00
08/26/2016 06:15,2,0.000,ALERT,211.25,298.17,59.965,1472206503,"274151322000052","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,796701.2,796701.2,4779,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206514,924469.00
08/26/2016 06:15,2,0.000,ALERT,211.25,297.26,59.970,1472206503,"201051344000585","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,537853.1,537853.1,4812,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206516,924470.00
08/26/2016 06:15,2,0.000,ALERT,211.03,297.57,59.970,1472206503,"201051344001230","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,531682.8,531682.8,4837,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206518,924471.00
08/26/2016 06:15,2,0.000,ALERT,211.70,297.87,59.965,1472206503,"201051344000582","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,524435.7,524435.7,4813,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206520,924472.00
08/26/2016 06:15,2,0.000,ALERT,211.03,296.96,59.938,1472206503,"201051344000955","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,538179.0,538179.0,4821,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206522,924473.00
08/26/2016 06:15,2,0.000,ALERT,211.48,297.57,59.965,1472206503,"274151322000094","219011344069620",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,653612.1,653612.1,4869,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206523,924474.00
08/26/2016 06:15,2,0.000,ALERT,211.93,300.57,60.007,1472206503,"201051344000579","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,541805.9,541805.9,4827,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206525,924475.00
08/26/2016 06:15,2,0.000,ALERT,211.03,297.26,59.965,1472206503,"201051344000890","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,535428.2,535428.2,4817,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206527,924476.00
08/26/2016 06:15,2,0.000,ALERT,211.48,297.26,59.928,1472206503,"201051344000438","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,536930.4,536930.4,4824,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206529,924477.00
08/26/2016 06:15,2,0.000,ALERT,211.48,296.66,59.970,1472206503,"201051344000417","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,528293.9,528293.9,4819,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206531,924478.00
08/26/2016 06:15,2,0.000,ALERT,211.70,299.37,59.965,1472206503,"274151322000083","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,789481.3,789481.3,4793,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472206532,924479.00
08/26/2016 06:15,2,0.000,ALERT,212.16,298.47,59.965,1472206503,"274151322000076","219011344069620",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,842320.3,842320.3,4794,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206534,924480.00
08/26/2016 06:15,2,0.000,ALERT,211.93,300.57,59.965,1472206503,"201051344000868","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,526402.2,526402.2,4828,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472206536,924481.00
08/26/2016 06:15,2,0.000,ALERT,211.48,299.37,60.002,1472206503,"274151322000095","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,833812.8,833812.8,4804,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472206538,924482.00
08/26/2016 06:15,2,0.000,ALERT,211.93,299.97,59.965,1472206503,"201051344000988","219011344069620",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,517587.1,517587.1,4843,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206540,924483.00
08/26/2016 06:15,2,0.000,ALERT,211.03,296.66,59.970,1472206503,"201051344001025","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,536706.9,536706.9,4821,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206542,924484.00
08/26/2016 06:15,2,0.000,ALERT,211.93,300.27,59.975,1472206503,"201051344000458","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,533759.8,533759.8,4820,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206544,924485.00
08/26/2016 06:15,2,0.000,ALERT,212.61,299.97,60.012,1472206503,"201051344000853","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,532976.7,532976.7,4822,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206545,924486.00
08/26/2016 06:15,2,0.000,ALERT,211.70,296.96,60.012,1472206503,"201051344000685","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,536181.8,536181.8,4833,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472206547,924487.00
08/26/2016 06:15,2,0.000,ALERT,211.48,296.66,59.949,1472206503,"201051344000917","219011344069620",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,533152.2,533152.2,4841,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206549,924488.00
08/26/2016 06:15,2,0.000,ALERT,211.70,297.87,59.975,1472206503,"201051344001145","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,538344.6,538344.6,4837,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472206551,924489.00
08/26/2016 06:15,2,0.000,ALERT,211.70,296.96,59.981,1472206503,"201051344000651","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,531261.7,531261.7,4817,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206553,924490.00
08/26/2016 06:15,2,0.000,ALERT,211.25,298.47,59.975,1472206503,"274151322000088","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,760367.6,760367.6,4788,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206555,924491.00
08/26/2016 06:15,2,0.000,ALERT,212.38,297.87,59.981,1472206503,"274151322000068","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,653908.2,653908.2,4861,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206556,924492.00
08/26/2016 06:15,2,0.000,ALERT,211.03,297.57,60.028,1472206503,"201051344001135","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,527416.3,527416.3,4814,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206558,924493.00
08/26/2016 06:15,2,0.000,ALERT,211.48,300.27,59.981,1472206503,"201051344000594","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,538151.0,538151.0,4822,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206560,924494.00
08/26/2016 06:15,2,0.000,ALERT,211.70,297.57,59.991,1472206503,"201051344001203","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,535454.0,535454.0,4828,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472206562,924495.00
08/26/2016 06:15,2,0.000,ALERT,211.48,299.67,59.959,1472206503,"274151322000054","219011344069620",0.00,18.70,0,295.16,300.57,0.0,0.0,0.000,776118.8,776118.8,4781,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206564,924496.00
08/26/2016 06:15,2,0.000,ALERT,212.16,299.97,60.023,1472206503,"201051344000867","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,525469.0,525469.0,4823,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206566,924497.00
08/26/2016 06:15,2,0.000,ALERT,211.48,297.87,59.991,1472206503,"201051344001093","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,532572.3,532572.3,4842,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206567,924498.00
08/26/2016 06:15,2,0.000,ALERT,211.93,300.27,59.986,1472206503,"201051344000900","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,542023.4,542023.4,4834,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472206569,924499.00
08/26/2016 06:15,2,0.000,ALERT,212.16,299.67,59.986,1472206503,"201051344000648","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,531280.2,531280.2,4818,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206571,924500.00
08/26/2016 06:15,2,0.000,ALERT,212.16,300.57,60.039,1472206503,"201051344000569","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,542225.3,542225.3,4820,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472206573,924501.00
08/26/2016 06:15,2,0.000,ALERT,211.70,299.67,60.002,1472206503,"201051344000983","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,534495.8,534495.8,4816,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472206574,924502.00
08/26/2016 06:15,2,0.000,ALERT,211.70,299.67,59.991,1472206503,"201051344001158","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,526694.5,526694.5,4824,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472206576,924503.00
08/26/2016 06:15,2,0.000,ALERT,212.16,300.27,59.965,1472206503,"201051344000576","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,534140.7,534140.7,4829,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206578,924504.00
08/26/2016 06:15,2,0.000,ALERT,211.48,298.17,59.986,1472206503,"274151322000087","219011344069620",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,748481.9,748481.9,4845,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472206580,924505.00
08/26/2016 06:30,2,0.000,ALERT,212.83,300.87,59.933,1472207403,"201051344000645","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,533644.1,533644.1,4828,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472207406,924506.00
08/26/2016 06:30,2,0.000,ALERT,212.38,299.67,59.981,1472207403,"274151322000085","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,776205.3,776205.3,4783,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207408,924507.00
08/26/2016 06:30,2,0.000,ALERT,212.83,300.27,59.970,1472207403,"201051344000633","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,525163.1,525163.1,4821,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207410,924508.00
08/26/2016 06:30,2,0.000,ALERT,212.38,300.57,59.986,1472207403,"201051344000469","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,527563.0,527563.0,4838,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207412,924509.00
08/26/2016 06:30,2,0.000,ALERT,211.48,298.17,59.959,1472207403,"201051344000646","219011344069620",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,528462.3,528462.3,4821,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472207413,924510.00
08/26/2016 06:30,2,0.000,ALERT,211.93,299.67,59.949,1472207403,"274151322000052","219011344069620",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,796701.2,796701.2,4781,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472207415,924511.00
08/26/2016 06:30,2,0.000,ALERT,211.93,298.47,59.928,1472207403,"201051344000585","219011344069620",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,537853.1,537853.1,4814,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207417,924512.00
08/26/2016 06:30,2,0.000,ALERT,211.70,298.77,59.949,1472207403,"201051344001230","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,531682.8,531682.8,4839,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207419,924513.00
08/26/2016 06:30,2,0.000,ALERT,212.38,299.07,59.959,1472207403,"201051344000582","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,524435.7,524435.7,4815,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207421,924514.00
08/26/2016 06:30,2,0.000,ALERT,211.48,298.47,59.938,1472207403,"201051344000955","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,538179.0,538179.0,4823,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207422,924515.00
08/26/2016 06:30,2,0.000,ALERT,212.16,299.07,59.954,1472207403,"274151322000094","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,653612.1,653612.1,4871,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207424,924516.00
08/26/2016 06:30,2,0.000,ALERT,212.38,301.17,59.954,1472207403,"201051344000579","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,541805.9,541805.9,4829,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207426,924517.00
08/26/2016 06:30,2,0.000,ALERT,211.70,299.07,59.954,1472207403,"201051344000890","219011344069620",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,535428.2,535428.2,4819,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207428,924518.00
08/26/2016 06:30,2,0.000,ALERT,211.93,298.47,59.959,1472207403,"201051344000438","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,536930.4,536930.4,4826,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207430,924519.00
08/26/2016 06:30,2,0.000,ALERT,211.93,297.87,59.933,1472207403,"201051344000417","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,528293.9,528293.9,4821,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472207431,924520.00
08/26/2016 06:30,2,0.000,ALERT,212.16,299.67,59.938,1472207403,"274151322000083","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,789481.3,789481.3,4795,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207433,924521.00
08/26/2016 06:30,2,0.000,ALERT,212.61,299.67,59.928,1472207403,"274151322000076","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,842320.3,842320.3,4796,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207435,924522.00
08/26/2016 06:30,2,0.000,ALERT,212.38,301.17,59.954,1472207403,"201051344000868","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,526402.2,526402.2,4830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472207437,924523.00
08/26/2016 06:30,2,0.000,ALERT,212.16,300.27,59.959,1472207403,"274151322000095","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,833812.8,833812.8,4806,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472207439,924524.00
08/26/2016 06:30,2,0.000,ALERT,212.16,300.57,59.949,1472207403,"201051344000988","219011344069620",0.00,17.80,0,295.76,302.07,0.0,0.0,0.000,517587.1,517587.1,4845,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207441,924525.00
08/26/2016 06:30,2,0.000,ALERT,211.70,297.57,59.970,1472207403,"201051344001025","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,536706.9,536706.9,4823,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472207443,924526.00
08/26/2016 06:30,2,0.000,ALERT,212.16,300.87,59.938,1472207403,"201051344000458","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,533759.8,533759.8,4822,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207445,924527.00
08/26/2016 06:30,2,0.000,ALERT,213.06,300.87,59.944,1472207403,"201051344000853","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,532976.7,532976.7,4824,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207447,924528.00
08/26/2016 06:30,2,0.000,ALERT,212.16,298.47,59.965,1472207403,"201051344000685","219011344069620",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,536181.8,536181.8,4835,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207448,924529.00
08/26/2016 06:30,2,0.000,ALERT,211.93,297.57,59.949,1472207403,"201051344000917","219011344069620",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,533152.2,533152.2,4843,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472207450,924530.00
08/26/2016 06:30,2,0.000,ALERT,212.16,298.47,59.954,1472207403,"201051344001145","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,538344.6,538344.6,4839,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207452,924531.00
08/26/2016 06:30,2,0.000,ALERT,211.93,297.57,59.949,1472207403,"201051344000651","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,531261.7,531261.7,4819,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207454,924532.00
08/26/2016 06:30,2,0.000,ALERT,211.70,299.97,59.949,1472207403,"274151322000088","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,760367.6,760367.6,4790,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472207455,924533.00
08/26/2016 06:30,2,0.000,ALERT,212.61,298.47,59.949,1472207403,"274151322000068","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,653908.2,653908.2,4863,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207457,924534.00
08/26/2016 06:30,2,0.000,ALERT,211.48,297.87,59.954,1472207403,"201051344001135","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,527416.3,527416.3,4816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207459,924535.00
08/26/2016 06:30,2,0.000,ALERT,212.16,301.47,59.944,1472207403,"201051344000594","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,538151.0,538151.0,4824,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207461,924536.00
08/26/2016 06:30,2,0.000,ALERT,211.93,297.87,59.928,1472207403,"201051344001203","219011344069620",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,535454.0,535454.0,4830,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207463,924537.00
08/26/2016 06:30,2,0.000,ALERT,211.93,299.37,59.944,1472207403,"274151322000054","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,776118.8,776118.8,4783,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207465,924538.00
08/26/2016 06:30,2,0.000,ALERT,212.61,300.57,59.949,1472207403,"201051344000867","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,525469.0,525469.0,4825,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207467,924539.00
08/26/2016 06:30,2,0.000,ALERT,211.93,298.47,59.954,1472207403,"201051344001093","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,532572.3,532572.3,4844,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207469,924540.00
08/26/2016 06:30,2,0.000,ALERT,212.16,300.57,59.912,1472207403,"201051344000900","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,542023.4,542023.4,4836,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207470,924541.00
08/26/2016 06:30,2,0.000,ALERT,212.61,300.27,59.959,1472207403,"201051344000648","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,531280.2,531280.2,4820,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207472,924542.00
08/26/2016 06:30,2,0.000,ALERT,212.38,301.17,59.959,1472207403,"201051344000569","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,542225.3,542225.3,4822,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207474,924543.00
08/26/2016 06:30,2,0.000,ALERT,212.38,300.87,59.954,1472207403,"201051344000983","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,534495.8,534495.8,4818,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207476,924544.00
08/26/2016 06:30,2,0.000,ALERT,212.38,300.27,59.922,1472207403,"201051344001158","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,526694.5,526694.5,4826,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472207478,924545.00
08/26/2016 06:30,2,0.000,ALERT,212.83,300.87,59.922,1472207403,"201051344000576","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,534140.7,534140.7,4831,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207479,924546.00
08/26/2016 06:30,2,0.000,ALERT,212.16,298.77,59.959,1472207403,"274151322000087","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,748481.9,748481.9,4847,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472207481,924547.00
08/26/2016 06:45,2,0.000,ALERT,212.38,299.97,59.970,1472208304,"201051344000645","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,533644.1,533644.1,4830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208306,924548.00
08/26/2016 06:45,2,0.000,ALERT,211.48,298.17,59.965,1472208304,"274151322000085","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,776205.3,776205.3,4785,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208307,924549.00
08/26/2016 06:45,2,0.000,ALERT,212.61,299.67,59.970,1472208304,"201051344000633","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,525163.1,525163.1,4823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208309,924550.00
08/26/2016 06:45,2,0.000,ALERT,211.93,299.67,59.954,1472208304,"201051344000469","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,527563.0,527563.0,4840,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208311,924551.00
08/26/2016 06:45,2,0.000,ALERT,211.03,297.57,59.970,1472208304,"201051344000646","219011344069620",0.00,17.30,0,295.76,307.48,0.0,0.0,0.000,528462.3,528462.3,4823,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208313,924552.00
08/26/2016 06:45,2,0.000,ALERT,211.03,298.77,59.965,1472208304,"274151322000052","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,796701.2,796701.2,4783,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208315,924553.00
08/26/2016 06:45,2,0.000,ALERT,211.25,297.26,59.959,1472208304,"201051344000585","219011344069620",0.00,17.80,0,296.06,307.18,0.0,0.0,0.000,537853.1,537853.1,4816,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208317,924554.00
08/26/2016 06:45,2,0.000,ALERT,211.48,298.17,59.970,1472208304,"201051344001230","219011344069620",0.00,17.50,0,296.66,308.09,0.0,0.0,0.000,531682.8,531682.8,4841,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208318,924555.00
08/26/2016 06:45,2,0.000,ALERT,211.93,298.47,59.944,1472208304,"201051344000582","219011344069620",0.00,17.30,0,296.96,308.09,0.0,0.0,0.000,524435.7,524435.7,4817,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208320,924556.00
08/26/2016 06:45,2,0.000,ALERT,211.03,297.57,59.970,1472208304,"201051344000955","219011344069620",0.00,17.50,0,296.36,307.48,0.0,0.0,0.000,538179.0,538179.0,4825,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208322,924557.00
08/26/2016 06:45,2,0.000,ALERT,211.25,297.57,59.959,1472208304,"274151322000094","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,653612.1,653612.1,4873,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208324,924558.00
08/26/2016 06:45,2,0.000,ALERT,211.93,300.57,59.928,1472208304,"201051344000579","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,541805.9,541805.9,4831,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208325,924559.00
08/26/2016 06:45,2,0.000,ALERT,211.48,298.17,59.970,1472208304,"201051344000890","219011344069620",0.00,17.80,0,296.96,308.99,0.0,0.0,0.000,535428.2,535428.2,4821,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208327,924560.00
08/26/2016 06:45,2,0.000,ALERT,211.48,297.87,59.965,1472208304,"201051344000438","219011344069620",0.00,17.30,0,296.66,308.09,0.0,0.0,0.000,536930.4,536930.4,4828,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208329,924561.00
08/26/2016 06:45,2,0.000,ALERT,211.48,297.26,59.975,1472208304,"201051344000417","219011344069620",0.00,17.50,0,295.76,306.88,0.0,0.0,0.000,528293.9,528293.9,4823,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208331,924562.00
08/26/2016 06:45,2,0.000,ALERT,211.48,298.47,59.965,1472208304,"274151322000083","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,789481.3,789481.3,4797,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208333,924563.00
08/26/2016 06:45,2,0.000,ALERT,211.93,298.17,59.970,1472208304,"274151322000076","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,842320.3,842320.3,4798,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208335,924564.00
08/26/2016 06:45,2,0.000,ALERT,211.93,300.87,59.959,1472208304,"201051344000868","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,526402.2,526402.2,4832,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208336,924565.00
08/26/2016 06:45,2,0.000,ALERT,211.25,299.07,59.959,1472208304,"274151322000095","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,833812.8,833812.8,4808,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208338,924566.00
08/26/2016 06:45,2,0.000,ALERT,211.93,299.97,60.002,1472208304,"201051344000988","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,517587.1,517587.1,4847,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208340,924567.00
08/26/2016 06:45,2,0.000,ALERT,211.25,296.96,59.970,1472208304,"201051344001025","219011344069620",0.00,17.00,0,295.76,307.78,0.0,0.0,0.000,536706.9,536706.9,4825,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208342,924568.00
08/26/2016 06:45,2,0.000,ALERT,211.93,299.97,59.970,1472208304,"201051344000458","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,533759.8,533759.8,4824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208344,924569.00
08/26/2016 06:45,2,0.000,ALERT,212.61,300.27,59.965,1472208304,"201051344000853","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,532976.7,532976.7,4826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208346,924570.00
08/26/2016 06:45,2,0.000,ALERT,211.93,297.87,59.981,1472208304,"201051344000685","219011344069620",0.00,17.80,0,296.06,308.39,0.0,0.0,0.000,536181.8,536181.8,4837,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208347,924571.00
08/26/2016 06:45,2,0.000,ALERT,211.48,297.26,60.012,1472208304,"201051344000917","219011344069620",0.00,18.30,0,295.16,306.58,0.0,0.0,0.000,533152.2,533152.2,4845,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208349,924572.00
08/26/2016 06:45,2,0.000,ALERT,211.70,297.87,59.970,1472208304,"201051344001145","219011344069620",0.00,17.50,0,296.96,308.99,0.0,0.0,0.000,538344.6,538344.6,4841,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208351,924573.00
