ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 06:45,2,0.000,ALERT,211.48,296.96,59.970,1472208304,"201051344000651","219011344069620",0.00,17.00,0,296.06,306.88,0.0,0.0,0.000,531261.7,531261.7,4821,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208353,924574.00
08/26/2016 06:45,2,0.000,ALERT,210.80,298.47,59.965,1472208304,"274151322000088","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,760367.6,760367.6,4792,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208354,924575.00
08/26/2016 06:45,2,0.000,ALERT,211.70,297.26,59.965,1472208304,"274151322000068","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,653908.2,653908.2,4865,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208356,924576.00
08/26/2016 06:45,2,0.000,ALERT,211.03,297.57,59.981,1472208304,"201051344001135","219011344069620",0.00,17.50,0,296.36,307.78,0.0,0.0,0.000,527416.3,527416.3,4818,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208358,924577.00
08/26/2016 06:45,2,0.000,ALERT,211.70,300.57,59.975,1472208304,"201051344000594","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,538151.0,538151.0,4826,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208360,924578.00
08/26/2016 06:45,2,0.000,ALERT,211.48,297.57,59.949,1472208304,"201051344001203","219011344069620",0.00,17.50,0,296.36,308.69,0.0,0.0,0.000,535454.0,535454.0,4832,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208362,924579.00
08/26/2016 06:45,2,0.000,ALERT,211.25,298.77,59.981,1472208304,"274151322000054","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,776118.8,776118.8,4785,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208363,924580.00
08/26/2016 06:45,2,0.000,ALERT,212.16,299.97,59.954,1472208304,"201051344000867","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,525469.0,525469.0,4827,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208365,924581.00
08/26/2016 06:45,2,0.000,ALERT,211.48,297.87,59.981,1472208304,"201051344001093","219011344069620",0.00,18.00,0,296.36,307.18,0.0,0.0,0.000,532572.3,532572.3,4846,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208367,924582.00
08/26/2016 06:45,2,0.000,ALERT,211.93,299.97,59.928,1472208304,"201051344000900","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,542023.4,542023.4,4838,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208369,924583.00
08/26/2016 06:45,2,0.000,ALERT,212.38,299.67,59.944,1472208304,"201051344000648","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,531280.2,531280.2,4822,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208371,924584.00
08/26/2016 06:45,2,0.000,ALERT,212.16,300.87,59.986,1472208304,"201051344000569","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,542225.3,542225.3,4824,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208372,924585.00
08/26/2016 06:45,2,0.000,ALERT,211.93,300.57,59.949,1472208304,"201051344000983","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,534495.8,534495.8,4820,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208374,924586.00
08/26/2016 06:45,2,0.000,ALERT,211.93,299.97,59.981,1472208304,"201051344001158","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,526694.5,526694.5,4828,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208376,924587.00
08/26/2016 06:45,2,0.000,ALERT,212.38,300.27,59.981,1472208304,"201051344000576","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,534140.7,534140.7,4833,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472208378,924588.00
08/26/2016 06:45,2,0.000,ALERT,211.25,297.87,59.975,1472208304,"274151322000087","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,748481.9,748481.9,4849,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472208380,924589.00
08/26/2016 07:00,2,0.000,ALERT,213.06,300.87,59.996,1472209204,"201051344000645","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,533644.1,533644.1,4832,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209206,924590.00
08/26/2016 07:00,2,0.000,ALERT,211.93,298.77,59.991,1472209204,"274151322000085","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,776205.3,776205.3,4787,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209207,924591.00
08/26/2016 07:00,2,0.000,ALERT,213.29,300.57,59.996,1472209204,"201051344000633","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,525163.1,525163.1,4825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209209,924592.00
08/26/2016 07:00,2,0.000,ALERT,212.61,300.57,59.991,1472209204,"201051344000469","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,527563.0,527563.0,4842,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209211,924593.00
08/26/2016 07:00,2,0.000,ALERT,211.48,297.87,60.002,1472209204,"201051344000646","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,528462.3,528462.3,4825,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209213,924594.00
08/26/2016 07:00,2,0.000,ALERT,211.93,299.37,59.991,1472209204,"274151322000052","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,796701.2,796701.2,4785,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209214,924595.00
08/26/2016 07:00,2,0.000,ALERT,211.93,298.17,59.996,1472209204,"201051344000585","219011344069620",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,537853.1,537853.1,4818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209216,924596.00
08/26/2016 07:00,2,0.000,ALERT,211.70,298.47,59.996,1472209204,"201051344001230","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,531682.8,531682.8,4843,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472209218,924597.00
08/26/2016 07:00,2,0.000,ALERT,212.16,298.77,60.002,1472209204,"201051344000582","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,524435.7,524435.7,4819,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209220,924598.00
08/26/2016 07:00,2,0.000,ALERT,211.25,297.87,60.002,1472209204,"201051344000955","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,538179.0,538179.0,4827,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472209222,924599.00
08/26/2016 07:00,2,0.000,ALERT,211.93,298.77,59.996,1472209204,"274151322000094","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,653612.1,653612.1,4875,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209224,924600.00
08/26/2016 07:00,2,0.000,ALERT,212.61,301.47,59.991,1472209204,"201051344000579","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,541805.9,541805.9,4833,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209226,924601.00
08/26/2016 07:00,2,0.000,ALERT,211.70,298.77,60.002,1472209204,"201051344000890","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,535428.2,535428.2,4823,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209227,924602.00
08/26/2016 07:00,2,0.000,ALERT,211.93,298.17,59.991,1472209204,"201051344000438","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,536930.4,536930.4,4830,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209229,924603.00
08/26/2016 07:00,2,0.000,ALERT,211.93,297.57,59.996,1472209204,"201051344000417","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,528293.9,528293.9,4825,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472209231,924604.00
08/26/2016 07:00,2,0.000,ALERT,212.16,299.37,59.986,1472209204,"274151322000083","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,789481.3,789481.3,4799,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209233,924605.00
08/26/2016 07:00,2,0.000,ALERT,212.61,299.37,59.981,1472209204,"274151322000076","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,842320.3,842320.3,4800,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209234,924606.00
08/26/2016 07:00,2,0.000,ALERT,212.61,301.47,60.028,1472209204,"201051344000868","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,526402.2,526402.2,4834,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209236,924607.00
08/26/2016 07:00,2,0.000,ALERT,211.93,299.97,59.991,1472209204,"274151322000095","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,833812.8,833812.8,4810,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209238,924608.00
08/26/2016 07:00,2,0.000,ALERT,212.38,300.57,59.991,1472209204,"201051344000988","219011344069620",0.00,17.80,0,296.06,301.77,0.0,0.0,0.000,517587.1,517587.1,4849,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209240,924609.00
08/26/2016 07:00,2,0.000,ALERT,211.70,297.26,60.018,1472209204,"201051344001025","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,536706.9,536706.9,4827,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209242,924610.00
08/26/2016 07:00,2,0.000,ALERT,212.38,300.87,59.996,1472209204,"201051344000458","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,533759.8,533759.8,4826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209244,924611.00
08/26/2016 07:00,2,0.000,ALERT,213.29,300.87,59.991,1472209204,"201051344000853","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,532976.7,532976.7,4828,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209245,924612.00
08/26/2016 07:00,2,0.000,ALERT,212.16,298.17,60.039,1472209204,"201051344000685","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,536181.8,536181.8,4839,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472209247,924613.00
08/26/2016 07:00,2,0.000,ALERT,211.93,297.57,60.039,1472209204,"201051344000917","219011344069620",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,533152.2,533152.2,4847,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209249,924614.00
08/26/2016 07:00,2,0.000,ALERT,212.16,298.47,59.996,1472209204,"201051344001145","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,538344.6,538344.6,4843,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209251,924615.00
08/26/2016 07:00,2,0.000,ALERT,212.16,297.57,59.986,1472209204,"201051344000651","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,531261.7,531261.7,4823,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209252,924616.00
08/26/2016 07:00,2,0.000,ALERT,211.70,298.47,59.991,1472209204,"274151322000088","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,760367.6,760367.6,4794,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209254,924617.00
08/26/2016 07:00,2,0.000,ALERT,212.61,298.47,59.981,1472209204,"274151322000068","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,653908.2,653908.2,4867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209256,924618.00
08/26/2016 07:00,2,0.000,ALERT,211.70,298.47,60.028,1472209204,"201051344001135","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,527416.3,527416.3,4820,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209258,924619.00
08/26/2016 07:00,2,0.000,ALERT,212.38,301.47,59.944,1472209204,"201051344000594","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,538151.0,538151.0,4828,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209260,924620.00
08/26/2016 07:00,2,0.000,ALERT,212.16,298.17,59.981,1472209204,"201051344001203","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,535454.0,535454.0,4834,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209261,924621.00
08/26/2016 07:00,2,0.000,ALERT,211.93,299.37,59.975,1472209204,"274151322000054","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,776118.8,776118.8,4787,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472209263,924622.00
08/26/2016 07:00,2,0.000,ALERT,213.06,300.87,59.986,1472209204,"201051344000867","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,525469.0,525469.0,4829,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209265,924623.00
08/26/2016 07:00,2,0.000,ALERT,211.93,298.47,59.991,1472209204,"201051344001093","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,532572.3,532572.3,4848,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472209267,924624.00
08/26/2016 07:00,2,0.000,ALERT,212.61,300.87,60.002,1472209204,"201051344000900","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,542023.4,542023.4,4840,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209269,924625.00
08/26/2016 07:00,2,0.000,ALERT,213.06,300.27,59.996,1472209204,"201051344000648","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,531280.2,531280.2,4824,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209271,924626.00
08/26/2016 07:00,2,0.000,ALERT,212.83,301.47,60.002,1472209204,"201051344000569","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,542225.3,542225.3,4826,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209272,924627.00
08/26/2016 07:00,2,0.000,ALERT,212.83,301.17,59.959,1472209204,"201051344000983","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,534495.8,534495.8,4822,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209274,924628.00
08/26/2016 07:00,2,0.000,ALERT,211.93,299.07,60.002,1472209204,"201051344001158","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,526694.5,526694.5,4830,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209276,924629.00
08/26/2016 07:00,2,0.000,ALERT,212.38,299.97,60.002,1472209204,"201051344000576","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,534140.7,534140.7,4835,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472209278,924630.00
08/26/2016 07:00,2,0.000,ALERT,211.25,297.87,59.996,1472209204,"274151322000087","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,748481.9,748481.9,4851,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472209279,924631.00
08/26/2016 07:15,2,0.000,ALERT,212.38,299.07,59.965,1472210103,"201051344000645","219011344069620",0.00,17.80,0,296.06,302.37,0.0,0.0,0.000,533644.1,533644.1,4834,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210105,924632.00
08/26/2016 07:15,2,0.021,ALERT,211.25,296.96,59.949,1472210103,"274151322000085","219011344069620",26.30,18.30,0,293.96,300.27,0.0,0.0,0.000,776205.3,776205.3,4789,0,0,0,L,1151911521,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1472210107,924633.00
08/26/2016 07:15,2,0.000,ALERT,212.38,299.07,59.959,1472210103,"201051344000633","219011344069620",0.00,17.30,0,294.56,301.77,0.0,0.0,0.000,525163.1,525163.1,4827,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210109,924634.00
08/26/2016 07:15,2,0.000,ALERT,211.93,299.07,59.965,1472210103,"201051344000469","219011344069620",0.00,17.00,0,295.16,301.77,0.0,0.0,0.000,527563.0,527563.0,4844,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472210111,924635.00
08/26/2016 07:15,2,0.000,ALERT,210.57,296.66,59.959,1472210103,"201051344000646","219011344069620",0.00,17.50,0,292.76,299.67,0.0,0.0,0.000,528462.3,528462.3,4827,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210113,924636.00
08/26/2016 07:15,2,0.043,ALERT,210.80,298.17,59.965,1472210103,"274151322000052","219011344069620",26.38,18.30,0,293.96,300.87,0.0,0.0,0.000,796701.2,796701.2,4787,0,0,0,L,1151911521,0,120.42,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1472210114,924637.00
08/26/2016 07:15,2,0.000,ALERT,211.03,296.66,59.965,1472210103,"201051344000585","219011344069620",0.00,17.80,0,292.76,299.67,0.0,0.0,0.000,537853.1,537853.1,4820,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210116,924638.00
08/26/2016 07:15,2,0.000,ALERT,210.80,296.96,59.965,1472210103,"201051344001230","219011344069620",0.00,17.50,0,293.66,299.97,0.0,0.0,0.000,531682.8,531682.8,4845,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210118,924639.00
08/26/2016 07:15,2,0.000,ALERT,211.48,297.57,59.970,1472210103,"201051344000582","219011344069620",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,524435.7,524435.7,4821,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210120,924640.00
08/26/2016 07:15,2,0.000,ALERT,210.57,296.66,59.965,1472210103,"201051344000955","219011344069620",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,538179.0,538179.0,4829,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210122,924641.00
08/26/2016 07:15,2,0.000,ALERT,211.03,296.96,59.954,1472210103,"274151322000094","219011344069620",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,653612.1,653612.1,4877,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210123,924642.00
08/26/2016 07:15,2,0.000,ALERT,211.70,299.97,59.970,1472210103,"201051344000579","219011344069620",0.00,17.80,0,296.66,302.98,0.0,0.0,0.000,541805.9,541805.9,4835,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210125,924643.00
08/26/2016 07:15,2,0.000,ALERT,210.80,297.57,59.965,1472210103,"201051344000890","219011344069620",0.00,17.80,0,293.96,300.87,0.0,0.0,0.000,535428.2,535428.2,4825,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210127,924644.00
08/26/2016 07:15,2,0.000,ALERT,211.25,296.96,59.938,1472210103,"201051344000438","219011344069620",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,536930.4,536930.4,4832,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210129,924645.00
08/26/2016 07:15,2,0.000,ALERT,211.03,296.36,59.944,1472210103,"201051344000417","219011344069620",0.00,17.50,0,292.76,299.07,0.0,0.0,0.000,528293.9,528293.9,4827,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210131,924646.00
08/26/2016 07:15,2,0.020,ALERT,211.25,297.87,59.917,1472210103,"274151322000083","219011344069620",26.42,18.00,0,294.56,300.87,0.0,0.0,0.000,789481.3,789481.3,4801,0,0,0,L,1151911521,0,120.88,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1472210132,924647.00
08/26/2016 07:15,2,0.018,ALERT,211.48,297.57,59.959,1472210103,"274151322000076","219011344069620",27.37,18.00,0,293.96,300.57,0.0,0.0,0.000,842320.3,842320.3,4802,0,0,0,L,1151911521,0,121.10,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1472210134,924648.00
08/26/2016 07:15,2,0.000,ALERT,211.70,299.97,59.970,1472210103,"201051344000868","219011344069620",0.00,17.30,0,296.66,302.98,0.0,0.0,0.000,526402.2,526402.2,4836,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472210136,924649.00
08/26/2016 07:15,2,0.012,ALERT,211.03,298.17,59.970,1472210103,"274151322000095","219011344069620",26.70,17.80,0,295.16,301.47,0.0,0.0,0.000,833812.8,833812.8,4812,0,0,0,L,1151911521,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1472210138,924650.00
08/26/2016 07:15,2,0.000,ALERT,211.70,299.37,59.959,1472210103,"201051344000988","219011344069620",0.00,17.80,0,293.96,302.07,0.0,0.0,0.000,517587.1,517587.1,4851,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210140,924651.00
08/26/2016 07:15,2,0.000,ALERT,210.80,296.36,59.975,1472210103,"201051344001025","219011344069620",0.00,17.30,0,292.76,300.27,0.0,0.0,0.000,536706.9,536706.9,4829,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472210141,924652.00
08/26/2016 07:15,2,0.000,ALERT,211.93,299.37,59.959,1472210103,"201051344000458","219011344069620",0.00,18.30,0,296.36,303.28,0.0,0.0,0.000,533759.8,533759.8,4828,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210143,924653.00
08/26/2016 07:15,2,0.000,ALERT,212.38,299.37,59.959,1472210103,"201051344000853","219011344069620",0.00,17.50,0,296.06,302.68,0.0,0.0,0.000,532976.7,532976.7,4830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210145,924654.00
08/26/2016 07:15,2,0.000,ALERT,211.48,297.26,59.986,1472210103,"201051344000685","219011344069620",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,536181.8,536181.8,4841,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210147,924655.00
08/26/2016 07:15,2,0.000,ALERT,211.25,296.66,59.965,1472210103,"201051344000917","219011344069620",0.00,18.00,0,292.16,299.07,0.0,0.0,0.000,533152.2,533152.2,4849,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210148,924656.00
08/26/2016 07:15,2,0.000,ALERT,211.25,297.26,59.959,1472210103,"201051344001145","219011344069620",0.00,17.30,0,293.96,300.87,0.0,0.0,0.000,538344.6,538344.6,4845,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472210150,924657.00
08/26/2016 07:15,2,0.000,ALERT,211.03,296.36,59.959,1472210103,"201051344000651","219011344069620",0.00,17.00,0,292.76,299.37,0.0,0.0,0.000,531261.7,531261.7,4825,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472210152,924658.00
08/26/2016 07:15,2,0.008,ALERT,210.57,297.87,59.949,1472210103,"274151322000088","219011344069620",25.41,18.70,0,293.96,300.57,0.0,0.0,0.000,760367.6,760367.6,4796,0,0,0,L,1151911521,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1472210154,924659.00
08/26/2016 07:15,2,0.000,ALERT,211.70,296.66,59.975,1472210103,"274151322000068","219011344069620",0.00,18.70,0,293.36,299.37,0.0,0.0,0.000,653908.2,653908.2,4869,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210156,924660.00
08/26/2016 07:15,2,0.000,ALERT,210.80,297.26,59.954,1472210103,"201051344001135","219011344069620",0.00,17.50,0,293.36,300.57,0.0,0.0,0.000,527416.3,527416.3,4822,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210157,924661.00
08/26/2016 07:15,2,0.000,ALERT,211.70,299.97,59.959,1472210103,"201051344000594","219011344069620",0.00,17.80,0,296.06,302.98,0.0,0.0,0.000,538151.0,538151.0,4830,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210159,924662.00
08/26/2016 07:15,2,0.000,ALERT,211.25,296.66,59.965,1472210103,"201051344001203","219011344069620",0.00,17.50,0,293.06,301.47,0.0,0.0,0.000,535454.0,535454.0,4836,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472210161,924663.00
08/26/2016 07:15,2,0.016,ALERT,211.03,298.17,59.959,1472210103,"274151322000054","219011344069620",26.78,18.70,0,294.26,300.87,0.0,0.0,0.000,776118.8,776118.8,4789,0,0,0,L,1151911521,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1472210163,924664.00
08/26/2016 07:15,2,0.000,ALERT,212.16,299.07,59.959,1472210103,"201051344000867","219011344069620",0.00,18.00,0,295.76,302.98,0.0,0.0,0.000,525469.0,525469.0,4831,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472210165,924665.00
08/26/2016 07:15,2,0.000,ALERT,211.03,296.96,59.965,1472210103,"201051344001093","219011344069620",0.00,18.00,0,293.36,299.97,0.0,0.0,0.000,532572.3,532572.3,4850,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210166,924666.00
08/26/2016 07:15,2,0.000,ALERT,211.70,299.37,59.944,1472210103,"201051344000900","219011344069620",0.00,17.30,0,295.76,302.37,0.0,0.0,0.000,542023.4,542023.4,4842,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472210168,924667.00
08/26/2016 07:15,2,0.000,ALERT,211.93,298.77,59.965,1472210103,"201051344000648","219011344069620",0.00,17.00,0,295.46,302.68,0.0,0.0,0.000,531280.2,531280.2,4826,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210170,924668.00
08/26/2016 07:15,2,0.000,ALERT,211.70,299.97,59.965,1472210103,"201051344000569","219011344069620",0.00,17.80,0,296.66,303.28,0.0,0.0,0.000,542225.3,542225.3,4828,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210172,924669.00
08/26/2016 07:15,2,0.000,ALERT,211.93,299.67,59.970,1472210103,"201051344000983","219011344069620",0.00,17.80,0,296.36,302.98,0.0,0.0,0.000,534495.8,534495.8,4824,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472210174,924670.00
08/26/2016 07:15,2,0.055,ALERT,211.93,299.07,59.965,1472210103,"201051344001158","219011344069620",27.77,17.30,0,295.46,301.17,1.6,0.0,0.000,526694.5,526694.5,4832,0,0,0,L,1122011218,0,120.88,121.33,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472210176,924671.00
08/26/2016 07:15,2,0.074,ALERT,212.38,299.97,59.928,1472210103,"201051344000576","219011344069620",27.29,17.30,0,296.36,301.77,2.1,0.1,0.000,534140.7,534140.7,4837,0,0,0,L,1122011218,0,121.33,121.33,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472210178,924672.00
08/26/2016 07:15,2,0.029,ALERT,211.25,296.36,59.991,1472210103,"274151322000087","219011344069620",26.06,18.70,0,293.66,299.37,0.0,0.0,0.000,748481.9,748481.9,4853,0,0,0,L,1151911521,0,121.10,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1472210180,924673.00
08/26/2016 07:30,2,0.145,ALERT,211.48,297.87,59.970,1472211004,"201051344000645","219011344069620",21.97,18.00,0,297.26,309.29,3.2,1.2,0.000,533644.3,533644.3,4836,0,0,0,L,1122011218,0,120.88,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1472211006,924674.00
08/26/2016 07:30,2,0.070,ALERT,210.57,296.06,59.965,1472211004,"274151322000085","219011344069620",23.16,18.30,0,294.86,299.07,1.6,0.0,0.000,776205.3,776205.3,4791,0,0,0,L,1151911521,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1472211008,924675.00
08/26/2016 07:30,2,0.150,ALERT,211.70,297.87,59.959,1472211004,"201051344000633","219011344069620",23.14,17.50,0,295.76,300.57,3.5,1.5,0.000,525163.3,525163.3,4829,0,0,0,L,1122011218,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1472211009,924676.00
08/26/2016 07:30,2,0.180,ALERT,211.48,298.47,59.959,1472211004,"201051344000469","219011344069620",21.29,17.30,0,296.36,306.28,3.9,1.8,0.000,527563.3,527563.3,4846,0,0,0,L,1122011218,0,120.20,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1472211011,924677.00
08/26/2016 07:30,2,0.164,ALERT,210.57,297.26,59.959,1472211004,"201051344000646","219011344069620",21.41,17.50,0,294.26,299.07,3.5,1.5,0.000,528462.5,528462.5,4829,0,0,0,L,1122011218,0,121.10,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1472211013,924678.00
08/26/2016 07:30,2,0.096,ALERT,210.57,296.36,59.944,1472211004,"274151322000052","219011344069620",22.46,18.70,0,294.86,299.37,2.2,0.2,0.000,796701.2,796701.2,4789,0,0,0,L,1151911521,0,120.42,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472211015,924679.00
08/26/2016 07:30,2,0.168,ALERT,211.25,297.87,59.959,1472211004,"201051344000585","219011344069620",22.92,17.80,0,294.26,317.40,3.9,1.8,0.000,537853.4,537853.4,4822,0,0,0,L,1122011218,0,120.65,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1472211017,924680.00
08/26/2016 07:30,2,0.152,ALERT,210.57,297.57,59.922,1472211004,"201051344001230","219011344069620",21.45,17.50,0,294.56,299.67,3.3,1.3,0.000,531683.0,531683.0,4847,0,0,0,L,1122011218,0,120.88,120.42,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1472211019,924681.00
08/26/2016 07:30,2,0.152,ALERT,211.25,297.87,59.949,1472211004,"201051344000582","219011344069620",22.50,17.50,0,295.76,303.28,3.5,1.5,0.000,524436.0,524436.0,4823,0,0,0,L,1122011218,0,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472211020,924682.00
08/26/2016 07:30,2,0.178,ALERT,210.57,296.96,59.944,1472211004,"201051344000955","219011344069620",21.61,17.80,0,294.86,303.88,3.9,1.9,0.000,538179.3,538179.3,4831,0,0,0,L,1122011218,0,120.42,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1472211022,924683.00
08/26/2016 07:30,2,0.000,ALERT,210.57,298.47,59.954,1472211004,"274151322000094","219011344069620",39.36,18.00,0,293.96,379.62,0.0,0.0,0.000,653612.1,653612.1,4879,0,0,0,L,1151911521,0,120.65,121.78,0002,14,0,0,0,0,0,0,196,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1472211024,924684.00
08/26/2016 07:30,2,0.184,ALERT,211.25,299.37,59.954,1472211004,"201051344000579","219011344069620",23.52,18.00,0,298.17,327.92,4.4,2.4,0.000,541806.3,541806.3,4837,0,0,0,L,1122011218,0,120.42,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1472211026,924685.00
08/26/2016 07:30,2,0.164,ALERT,210.80,297.57,59.949,1472211004,"201051344000890","219011344069620",23.40,18.00,0,295.76,325.22,3.9,1.8,0.000,535428.5,535428.5,4827,0,0,0,L,1122011218,0,121.10,120.20,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472211028,924686.00
08/26/2016 07:30,2,0.156,ALERT,211.03,297.57,59.949,1472211004,"201051344000438","219011344069620",23.36,17.50,0,294.86,299.97,3.8,1.7,0.000,536930.7,536930.7,4834,0,0,0,L,1122011218,0,121.33,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1472211030,924687.00
08/26/2016 07:30,2,0.186,ALERT,211.03,296.96,59.975,1472211004,"201051344000417","219011344069620",22.86,17.80,0,294.56,311.99,4.3,2.2,0.000,528294.3,528294.3,4829,0,0,0,L,1122011218,0,120.88,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1472211031,924688.00
08/26/2016 07:30,2,0.074,ALERT,210.57,296.36,59.970,1472211004,"274151322000083","219011344069620",23.22,18.30,0,295.16,299.67,1.7,0.0,0.000,789481.3,789481.3,4803,0,0,0,L,1151911521,0,120.65,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1472211033,924689.00
08/26/2016 07:30,2,0.076,ALERT,211.03,296.66,59.944,1472211004,"274151322000076","219011344069620",24.03,18.30,0,295.46,299.37,1.9,0.0,0.000,842320.3,842320.3,4804,0,0,0,L,1151911521,0,120.88,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1472211035,924690.00
08/26/2016 07:30,2,0.152,ALERT,211.03,298.77,59.959,1472211004,"201051344000868","219011344069620",22.96,17.50,0,297.87,324.62,3.6,1.5,0.000,526402.4,526402.4,4838,0,0,0,L,1122011218,0,120.20,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1472211037,924691.00
08/26/2016 07:30,2,0.068,ALERT,210.12,296.96,59.954,1472211004,"274151322000095","219011344069620",23.93,17.80,0,296.06,299.97,1.7,0.0,0.000,833812.8,833812.8,4814,0,0,0,L,1151911521,0,121.10,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1472211039,924692.00
08/26/2016 07:30,2,0.123,ALERT,211.25,299.07,59.954,1472211004,"201051344000988","219011344069620",23.64,17.80,0,294.56,334.24,3.0,1.0,0.000,517587.3,517587.3,4853,0,0,0,L,1122011218,0,120.20,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472211041,924693.00
08/26/2016 07:30,2,0.141,ALERT,210.80,296.66,59.954,1472211004,"201051344001025","219011344069620",23.82,17.30,0,294.56,318.61,3.4,1.4,0.000,536707.1,536707.1,4831,0,0,0,L,1122011218,0,120.65,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1472211042,924694.00
08/26/2016 07:30,2,0.146,ALERT,211.25,299.07,59.949,1472211004,"201051344000458","219011344069620",23.60,18.30,0,297.57,313.50,3.5,1.5,0.000,533760.0,533760.0,4830,0,0,0,L,1122011218,0,120.88,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1472211044,924695.00
08/26/2016 07:30,2,0.143,ALERT,211.93,298.77,59.944,1472211004,"201051344000853","219011344069620",22.50,17.80,0,297.57,313.50,3.3,1.2,0.000,532976.8,532976.8,4832,0,0,0,L,1122011218,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1472211046,924696.00
08/26/2016 07:30,2,0.148,ALERT,211.25,297.26,59.959,1472211004,"201051344000685","219011344069620",20.34,17.80,0,295.16,299.07,3.1,1.0,0.000,536182.0,536182.0,4843,0,0,0,L,1122011218,0,121.78,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1472211048,924697.00
08/26/2016 07:30,2,0.150,ALERT,211.03,297.26,59.954,1472211004,"201051344000917","219011344069620",22.19,18.30,0,293.96,299.07,3.4,1.4,0.000,533152.4,533152.4,4851,0,0,0,L,1122011218,0,120.88,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1472211050,924698.00
08/26/2016 07:30,2,0.143,ALERT,211.25,297.87,59.944,1472211004,"201051344001145","219011344069620",23.22,17.50,0,295.76,308.39,3.4,1.3,0.000,538344.8,538344.8,4847,0,0,0,L,1122011218,0,120.88,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1472211051,924699.00
08/26/2016 07:30,2,0.168,ALERT,211.25,297.26,59.954,1472211004,"201051344000651","219011344069620",20.95,17.30,0,294.86,302.37,3.6,1.5,0.000,531262.0,531262.0,4827,0,0,0,L,1122011218,0,121.55,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1472211053,924700.00
08/26/2016 07:30,2,0.059,ALERT,210.35,296.66,59.944,1472211004,"274151322000088","219011344069620",22.82,18.70,0,294.86,299.07,1.4,0.0,0.000,760367.6,760367.6,4798,0,0,0,L,1151911521,0,121.55,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1472211055,924701.00
08/26/2016 07:30,2,0.008,ALERT,211.25,295.46,59.949,1472211004,"274151322000068","219011344069620",39.62,19.00,0,294.26,380.82,0.0,0.0,0.000,653908.2,653908.2,4871,0,0,0,L,1151911521,0,121.78,121.78,0002,18,0,0,0,0,0,0,211,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1472211057,924702.00
08/26/2016 07:30,2,0.162,ALERT,211.48,299.37,59.949,1472211004,"201051344001135","219011344069620",23.84,17.80,0,295.46,326.12,3.9,1.9,0.000,527416.6,527416.6,4824,0,0,0,L,1122011218,0,121.33,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1472211059,924703.00
08/26/2016 07:30,2,0.152,ALERT,211.48,313.80,59.907,1472211004,"201051344000594","219011344069620",24.61,17.80,0,297.26,334.84,3.9,1.8,0.000,538151.2,538151.2,4832,0,0,0,L,1122011218,0,120.65,121.33,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1472211060,924704.00
08/26/2016 07:30,2,0.168,ALERT,211.70,298.47,59.938,1472211004,"201051344001203","219011344069620",21.45,17.50,0,294.86,301.47,3.7,1.6,0.000,535454.2,535454.2,4838,0,0,0,L,1122011218,0,121.78,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1472211062,924705.00
08/26/2016 07:30,2,0.070,ALERT,210.80,297.26,59.922,1472211004,"274151322000054","219011344069620",23.64,19.00,0,294.86,299.67,1.7,0.0,0.000,776118.8,776118.8,4791,0,0,0,L,1151911521,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1472211064,924706.00
08/26/2016 07:30,2,0.166,ALERT,211.93,298.77,59.949,1472211004,"201051344000867","219011344069620",20.81,18.00,0,297.26,303.28,3.5,1.5,0.000,525469.2,525469.2,4833,0,0,0,L,1122011218,0,120.88,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1472211066,924707.00
08/26/2016 07:30,2,0.180,ALERT,211.48,298.17,59.954,1472211004,"201051344001093","219011344069620",22.94,18.30,0,295.16,299.67,4.2,2.1,0.000,532572.6,532572.6,4852,0,0,0,L,1122011218,0,121.33,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1472211068,924708.00
08/26/2016 07:30,2,0.113,ALERT,211.48,299.37,59.954,1472211004,"201051344000900","219011344069620",23.36,17.50,0,296.96,301.17,2.7,0.7,0.000,542023.4,542023.4,4844,0,0,0,L,1122011218,0,120.65,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1472211070,924709.00
08/26/2016 07:30,2,0.160,ALERT,211.70,303.28,59.944,1472211004,"201051344000648","219011344069620",24.11,17.30,0,296.96,321.91,3.9,1.8,0.000,531280.5,531280.5,4828,0,0,0,L,1122011218,0,120.20,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1472211072,924710.00
08/26/2016 07:30,2,0.156,ALERT,211.70,306.28,59.954,1472211004,"201051344000569","219011344069620",24.27,17.80,0,298.17,325.82,3.9,1.8,0.000,542225.6,542225.6,4830,0,0,0,L,1122011218,0,120.20,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1472211073,924711.00
08/26/2016 07:30,2,0.162,ALERT,211.70,299.97,59.949,1472211004,"201051344000983","219011344069620",23.72,17.80,0,297.87,316.50,4.0,1.9,0.000,534496.1,534496.1,4826,0,0,0,L,1122011218,0,120.65,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1472211075,924712.00
08/26/2016 07:30,2,0.158,ALERT,211.70,298.77,59.944,1472211004,"201051344001158","219011344069620",21.03,17.50,0,296.66,301.47,3.4,1.3,0.000,526694.7,526694.7,4834,0,0,0,L,1122011218,0,120.42,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1472211077,924713.00
08/26/2016 07:30,2,0.174,ALERT,212.16,299.67,59.944,1472211004,"201051344000576","219011344069620",20.54,17.50,0,297.57,301.47,3.6,1.6,0.000,534141.0,534141.0,4839,0,0,0,L,1122011218,0,120.88,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1472211079,924714.00
08/26/2016 07:30,2,0.086,ALERT,211.03,296.66,59.965,1472211004,"274151322000087","219011344069620",22.56,19.00,0,294.26,298.77,1.9,0.0,0.000,748481.9,748481.9,4855,0,0,0,L,1151911521,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1472211081,924715.00
08/26/2016 07:45,2,0.234,ACTIVE,213.06,338.14,59.965,1472211904,"201051344000645","219011344069620",26.86,19.00,0,296.36,355.28,6.4,4.3,0.022,533645.0,533645.0,4838,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211905,924716.00
08/26/2016 07:45,2,0.168,ACTIVE,211.93,336.94,59.970,1472211904,"274151322000085","219011344069620",25.17,19.80,0,294.86,406.67,4.3,2.2,0.018,776205.4,776205.4,4793,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211906,924717.00
08/26/2016 07:45,2,0.246,ACTIVE,213.06,338.74,59.954,1472211904,"201051344000633","219011344069620",28.21,18.30,0,295.16,355.88,7.1,4.9,0.022,525164.1,525164.1,4831,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211907,924718.00
