ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 07:45,2,0.258,ACTIVE,212.61,337.54,59.970,1472211904,"201051344000469","219011344069620",27.75,18.00,0,295.76,353.77,7.3,5.1,0.027,527564.2,527564.2,4848,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211908,924719.00
08/26/2016 07:45,2,0.244,ACTIVE,212.16,336.34,59.986,1472211904,"201051344000646","219011344069620",27.89,18.70,0,295.16,351.97,7.0,4.8,0.022,528463.3,528463.3,4831,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211909,924720.00
08/26/2016 07:45,2,0.191,ACTIVE,211.93,336.34,59.965,1472211904,"274151322000052","219011344069620",26.12,20.30,0,294.56,344.15,5.1,3.0,0.027,796701.6,796701.6,4791,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211909,924721.00
08/26/2016 07:45,2,0.262,ACTIVE,212.83,337.24,60.002,1472211904,"201051344000585","219011344069620",27.91,19.00,0,295.16,353.77,7.4,5.2,0.022,537854.3,537854.3,4824,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211910,924722.00
08/26/2016 07:45,2,0.254,ACTIVE,212.38,335.74,59.981,1472211904,"201051344001230","219011344069620",26.94,18.70,0,295.76,350.17,7.0,4.8,0.022,531683.8,531683.8,4849,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211911,924723.00
08/26/2016 07:45,2,0.244,ACTIVE,213.06,337.24,59.970,1472211904,"201051344000582","219011344069620",27.14,18.30,0,296.06,352.87,6.8,4.6,0.022,524436.8,524436.8,4825,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211912,924724.00
08/26/2016 07:45,2,0.271,ACTIVE,212.16,336.04,59.970,1472211904,"201051344000955","219011344069620",27.19,19.00,0,295.46,352.87,7.5,5.3,0.022,538180.2,538180.2,4833,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211913,924725.00
08/26/2016 07:45,2,0.102,ALERT,211.93,336.04,59.970,1472211904,"274151322000094","219011344069620",30.02,19.30,0,294.26,385.93,3.1,1.1,0.013,653612.1,653612.1,4881,0,0,0,L,1151911521,0,121.55,122.23,0002,15,0,0,0,0,0,0,100,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211915,924726.00
08/26/2016 07:45,2,0.281,ACTIVE,212.38,336.94,59.970,1472211904,"201051344000579","219011344069620",27.89,19.00,0,297.57,348.66,8.0,5.8,0.022,541807.4,541807.4,4839,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211916,924727.00
08/26/2016 07:45,2,0.260,ACTIVE,212.38,336.34,59.965,1472211904,"201051344000890","219011344069620",28.15,19.00,0,296.06,351.67,7.4,5.2,0.022,535429.4,535429.4,4829,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211917,924728.00
08/26/2016 07:45,2,0.252,ACTIVE,212.83,336.64,59.975,1472211904,"201051344000438","219011344069620",27.77,18.30,0,295.76,346.86,7.1,4.9,0.022,536931.5,536931.5,4836,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211918,924729.00
08/26/2016 07:45,2,0.232,ACTIVE,212.83,336.64,59.975,1472211904,"201051344000417","219011344069620",29.52,19.00,0,295.16,347.76,7.0,4.8,0.018,528295.2,528295.2,4831,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211919,924730.00
08/26/2016 07:45,2,0.170,ACTIVE,211.93,337.54,59.954,1472211904,"274151322000083","219011344069620",26.08,19.80,0,295.16,346.56,4.5,2.4,0.013,789481.5,789481.5,4805,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211920,924731.00
08/26/2016 07:45,2,0.178,ACTIVE,212.38,337.84,59.975,1472211904,"274151322000076","219011344069620",27.19,19.80,0,294.26,377.82,4.9,2.8,0.027,842320.6,842320.6,4806,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211920,924732.00
08/26/2016 07:45,2,0.258,ACTIVE,212.38,337.24,59.975,1472211904,"201051344000868","219011344069620",26.90,18.30,0,296.96,348.96,7.1,4.9,0.022,526403.2,526403.2,4840,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211921,924733.00
08/26/2016 07:45,2,0.176,ACTIVE,211.93,336.94,59.970,1472211904,"274151322000095","219011344069620",25.66,19.50,0,295.76,344.45,4.5,2.5,0.018,833813.1,833813.1,4816,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211922,924734.00
08/26/2016 07:45,2,0.227,ACTIVE,212.38,339.04,59.954,1472211904,"201051344000988","219011344069620",27.19,19.00,0,294.86,348.66,6.2,4.1,0.027,517587.9,517587.9,4855,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211923,924735.00
08/26/2016 07:45,2,0.246,ACTIVE,212.61,335.74,59.954,1472211904,"201051344001025","219011344069620",27.37,18.30,0,295.16,356.78,6.9,4.7,0.022,536707.8,536707.8,4833,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211924,924736.00
08/26/2016 07:45,2,0.254,ACTIVE,212.38,336.64,59.944,1472211904,"201051344000458","219011344069620",27.41,19.30,0,297.26,353.17,7.1,4.9,0.027,533760.8,533760.8,4832,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211925,924737.00
08/26/2016 07:45,2,0.252,ACTIVE,213.06,338.74,59.975,1472211904,"201051344000853","219011344069620",27.19,18.30,0,296.96,360.69,7.0,4.8,0.022,532977.6,532977.6,4834,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211926,924738.00
08/26/2016 07:45,2,0.223,ACTIVE,213.06,338.14,59.975,1472211904,"201051344000685","219011344069620",28.03,18.70,0,295.46,353.77,6.3,4.2,0.022,536182.7,536182.7,4845,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211927,924739.00
08/26/2016 07:45,2,0.242,ACTIVE,212.61,336.94,59.981,1472211904,"201051344000917","219011344069620",27.79,19.50,0,294.56,354.07,6.8,4.7,0.018,533153.2,533153.2,4853,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211928,924740.00
08/26/2016 07:45,2,0.240,ACTIVE,212.83,337.54,59.970,1472211904,"201051344001145","219011344069620",27.37,18.30,0,296.06,355.28,6.7,4.6,0.022,538345.5,538345.5,4849,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211929,924741.00
08/26/2016 07:45,2,0.248,ACTIVE,212.83,336.94,59.981,1472211904,"201051344000651","219011344069620",26.86,18.00,0,296.66,353.47,6.8,4.6,0.018,531262.7,531262.7,4829,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211930,924742.00
08/26/2016 07:45,2,0.072,ACTIVE,211.48,335.74,59.975,1472211904,"274151322000088","219011344069620",28.53,20.00,0,295.16,340.85,2.1,0.1,0.000,760367.6,760367.6,4800,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211930,924743.00
08/26/2016 07:45,2,0.123,ALERT,212.61,337.24,59.975,1472211904,"274151322000068","219011344069620",30.32,20.00,0,294.26,384.73,3.8,1.7,0.013,653908.3,653908.3,4873,0,0,0,L,1151911521,0,122.23,122.46,0002,18,0,0,0,0,0,0,86,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211932,924744.00
08/26/2016 07:45,2,0.258,ACTIVE,212.38,336.04,59.965,1472211904,"201051344001135","219011344069620",28.05,18.70,0,297.26,348.06,7.3,5.2,0.022,527417.5,527417.5,4826,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211933,924745.00
08/26/2016 07:45,2,0.250,ACTIVE,212.38,337.54,60.012,1472211904,"201051344000594","219011344069620",28.41,19.00,0,297.26,348.36,7.2,5.1,0.022,538152.1,538152.1,4834,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211934,924746.00
08/26/2016 07:45,2,0.248,ACTIVE,212.83,336.94,59.970,1472211904,"201051344001203","219011344069620",27.69,18.70,0,296.36,354.97,7.0,4.8,0.027,535455.1,535455.1,4840,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211935,924747.00
08/26/2016 07:45,2,0.166,ACTIVE,211.93,336.34,59.975,1472211904,"274151322000054","219011344069620",25.80,20.30,0,295.76,373.31,4.4,2.3,0.009,776119.0,776119.0,4793,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211936,924748.00
08/26/2016 07:45,2,0.254,ACTIVE,212.83,337.24,59.949,1472211904,"201051344000867","219011344069620",27.51,19.30,0,296.66,352.57,7.1,4.9,0.022,525470.0,525470.0,4835,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211937,924749.00
08/26/2016 07:45,2,0.270,ACTIVE,212.61,336.94,59.954,1472211904,"201051344001093","219011344069620",27.79,19.30,0,296.36,352.57,7.7,5.5,0.022,532573.6,532573.6,4854,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211938,924750.00
08/26/2016 07:45,2,0.219,ACTIVE,212.38,337.84,59.954,1472211904,"201051344000900","219011344069620",26.50,18.30,0,297.26,354.67,5.9,3.8,0.022,542024.0,542024.0,4846,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211939,924751.00
08/26/2016 07:45,2,0.262,ACTIVE,212.83,337.84,59.975,1472211904,"201051344000648","219011344069620",27.45,18.00,0,296.66,347.76,7.3,5.1,0.022,531281.3,531281.3,4830,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211940,924752.00
08/26/2016 07:45,2,0.256,ACTIVE,212.61,337.54,59.970,1472211904,"201051344000569","219011344069620",27.37,18.70,0,297.87,353.17,7.2,5.0,0.022,542226.4,542226.4,4832,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211941,924753.00
08/26/2016 07:45,2,0.258,ACTIVE,212.83,337.84,59.986,1472211904,"201051344000983","219011344069620",28.19,19.00,0,297.87,353.47,7.4,5.2,0.022,534497.0,534497.0,4828,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211941,924754.00
08/26/2016 07:45,2,0.246,ACTIVE,212.83,337.84,59.970,1472211904,"201051344001158","219011344069620",27.25,18.30,0,296.96,355.88,6.8,4.7,0.027,526695.5,526695.5,4836,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211942,924755.00
08/26/2016 07:45,2,0.258,ACTIVE,213.06,338.74,59.965,1472211904,"201051344000576","219011344069620",27.19,18.30,0,297.26,354.97,7.1,5.0,0.022,534141.8,534141.8,4841,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211943,924756.00
08/26/2016 07:45,2,0.186,ACTIVE,211.93,335.44,59.965,1472211904,"274151322000087","219011344069620",24.23,20.70,0,294.86,347.46,4.5,2.5,0.009,748482.2,748482.2,4857,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472211944,924757.00
08/26/2016 08:00,2,0.328,ACTIVE,213.06,338.74,59.986,1472212804,"201051344000645","219011344069620",27.08,19.50,0,333.33,343.25,9.1,6.8,0.044,533646.4,533646.4,4839,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212805,924758.00
08/26/2016 08:00,2,0.248,ACTIVE,211.70,336.64,59.949,1472212804,"274151322000085","219011344069620",26.50,21.00,0,333.33,339.95,6.7,4.5,0.031,776206.3,776206.3,4794,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212806,924759.00
08/26/2016 08:00,2,0.342,ACTIVE,213.06,339.65,60.018,1472212804,"201051344000633","219011344069620",27.41,19.30,0,331.53,345.06,9.5,7.3,0.049,525165.7,525165.7,4832,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212806,924760.00
08/26/2016 08:00,2,0.334,ACTIVE,212.61,338.44,59.975,1472212804,"201051344000469","219011344069620",28.53,18.70,0,330.63,342.05,9.7,7.4,0.049,527565.8,527565.8,4849,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212807,924761.00
08/26/2016 08:00,2,0.340,ACTIVE,212.16,337.24,59.975,1472212804,"201051344000646","219011344069620",27.39,19.30,0,330.33,341.15,9.5,7.2,0.044,528464.9,528464.9,4832,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212808,924762.00
08/26/2016 08:00,2,0.273,ACTIVE,211.48,336.04,59.981,1472212804,"274151322000052","219011344069620",27.08,21.00,0,332.73,340.85,7.5,5.3,0.035,796702.7,796702.7,4792,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212809,924763.00
08/26/2016 08:00,2,0.350,ACTIVE,212.61,337.54,59.991,1472212804,"201051344000585","219011344069620",28.01,19.50,0,331.83,341.75,9.9,7.7,0.040,537856.0,537856.0,4825,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212810,924764.00
08/26/2016 08:00,2,0.326,ACTIVE,212.38,336.34,59.986,1472212804,"201051344001230","219011344069620",27.55,19.30,0,329.73,340.85,9.1,6.9,0.044,531685.3,531685.3,4850,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212811,924765.00
08/26/2016 08:00,2,0.324,ACTIVE,212.83,337.54,59.991,1472212804,"201051344000582","219011344069620",27.81,19.30,0,330.93,341.15,9.2,6.9,0.040,524438.2,524438.2,4826,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212812,924766.00
08/26/2016 08:00,2,0.352,ACTIVE,212.16,336.64,59.975,1472212804,"201051344000955","219011344069620",27.89,19.50,0,330.33,340.25,10.0,7.7,0.044,538181.9,538181.9,4834,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212813,924767.00
08/26/2016 08:00,2,0.158,ACTIVE,211.70,358.28,59.970,1472212804,"274151322000094","219011344069620",33.36,20.30,0,333.63,360.99,5.4,3.3,0.022,653612.7,653612.7,4883,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212814,924768.00
08/26/2016 08:00,2,0.369,ACTIVE,212.61,337.84,59.975,1472212804,"201051344000579","219011344069620",27.69,19.50,0,331.53,342.65,10.4,8.1,0.049,541809.2,541809.2,4840,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212815,924769.00
08/26/2016 08:00,2,0.355,ACTIVE,212.38,336.64,60.007,1472212804,"201051344000890","219011344069620",27.31,19.50,0,330.93,342.35,9.8,7.6,0.044,535431.1,535431.1,4830,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212816,924770.00
08/26/2016 08:00,2,0.338,ACTIVE,212.61,337.24,59.996,1472212804,"201051344000438","219011344069620",27.97,19.30,0,332.13,341.45,9.6,7.4,0.040,536933.1,536933.1,4837,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212817,924771.00
08/26/2016 08:00,2,0.359,ACTIVE,212.61,337.84,59.975,1472212804,"201051344000417","219011344069620",27.77,19.50,0,322.81,348.36,10.1,7.8,0.040,528296.9,528296.9,4832,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212817,924772.00
08/26/2016 08:00,2,0.256,ACTIVE,211.70,336.64,59.996,1472212804,"274151322000083","219011344069620",26.58,20.70,0,333.03,340.55,6.9,4.7,0.027,789482.4,789482.4,4806,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212818,924773.00
08/26/2016 08:00,2,0.270,ACTIVE,212.16,336.94,59.970,1472212804,"274151322000076","219011344069620",27.39,20.70,0,333.93,340.85,7.5,5.3,0.027,842321.6,842321.6,4807,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212819,924774.00
08/26/2016 08:00,2,0.344,ACTIVE,212.61,337.84,59.986,1472212804,"201051344000868","219011344069620",27.49,19.00,0,331.83,342.35,9.6,7.4,0.044,526404.8,526404.8,4841,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212820,924775.00
08/26/2016 08:00,2,0.260,ACTIVE,211.70,336.94,59.938,1472212804,"274151322000095","219011344069620",26.98,20.30,0,333.03,339.95,7.1,4.9,0.035,833814.1,833814.1,4817,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212821,924776.00
08/26/2016 08:00,2,0.305,ACTIVE,212.38,339.34,59.975,1472212804,"201051344000988","219011344069620",27.39,19.50,0,331.53,344.15,8.5,6.2,0.049,517589.2,517589.2,4856,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212822,924777.00
08/26/2016 08:00,2,0.330,ACTIVE,212.38,336.64,59.975,1472212804,"201051344001025","219011344069620",27.87,19.00,0,331.53,341.45,9.3,7.1,0.044,536709.4,536709.4,4834,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212823,924778.00
08/26/2016 08:00,2,0.340,ACTIVE,212.61,337.54,59.970,1472212804,"201051344000458","219011344069620",27.69,20.00,0,333.03,342.35,9.6,7.3,0.049,533762.4,533762.4,4833,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212824,924779.00
08/26/2016 08:00,2,0.336,ACTIVE,213.29,339.04,59.975,1472212804,"201051344000853","219011344069620",27.39,19.00,0,333.93,344.15,9.4,7.1,0.049,532979.1,532979.1,4835,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212825,924780.00
08/26/2016 08:00,2,0.311,ACTIVE,212.83,338.14,59.986,1472212804,"201051344000685","219011344069620",27.71,19.30,0,330.93,342.95,8.8,6.6,0.049,536184.1,536184.1,4846,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212826,924781.00
08/26/2016 08:00,2,0.324,ACTIVE,212.61,337.24,59.975,1472212804,"201051344000917","219011344069620",27.77,20.00,0,330.03,341.75,9.2,6.9,0.044,533154.7,533154.7,4854,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212827,924782.00
08/26/2016 08:00,2,0.316,ACTIVE,212.83,337.84,59.970,1472212804,"201051344001145","219011344069620",28.11,19.00,0,332.73,342.05,9.0,6.8,0.044,538347.0,538347.0,4850,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212827,924783.00
08/26/2016 08:00,2,0.334,ACTIVE,212.83,337.84,59.949,1472212804,"201051344000651","219011344069620",27.00,19.00,0,331.83,341.45,9.2,6.9,0.049,531264.3,531264.3,4830,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212828,924784.00
08/26/2016 08:00,2,0.113,ACTIVE,211.48,336.34,59.986,1472212804,"274151322000088","219011344069620",29.86,20.70,0,318.00,340.85,3.4,1.4,0.018,760367.8,760367.8,4801,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212829,924785.00
08/26/2016 08:00,2,0.178,ACTIVE,212.38,370.90,59.959,1472212804,"274151322000068","219011344069620",34.67,21.30,0,334.84,372.41,6.3,4.2,0.027,653909.1,653909.1,4875,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212830,924786.00
08/26/2016 08:00,2,0.352,ACTIVE,212.16,336.04,59.970,1472212804,"201051344001135","219011344069620",27.59,19.30,0,331.23,340.85,9.8,7.6,0.044,527419.1,527419.1,4827,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212831,924787.00
08/26/2016 08:00,2,0.348,ACTIVE,212.16,337.54,59.970,1472212804,"201051344000594","219011344069620",27.41,19.50,0,331.83,343.25,9.7,7.4,0.049,538153.7,538153.7,4835,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212832,924788.00
08/26/2016 08:00,2,0.338,ACTIVE,212.61,336.34,59.970,1472212804,"201051344001203","219011344069620",27.57,19.50,0,332.43,342.65,9.4,7.2,0.044,535456.6,535456.6,4841,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212833,924789.00
08/26/2016 08:00,2,0.252,ACTIVE,211.48,336.64,59.959,1472212804,"274151322000054","219011344069620",26.28,21.30,0,332.43,339.95,6.7,4.5,0.031,776119.9,776119.9,4794,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212834,924790.00
08/26/2016 08:00,2,0.338,ACTIVE,212.61,337.24,59.959,1472212804,"201051344000867","219011344069620",27.91,19.80,0,332.43,342.65,9.6,7.3,0.044,525471.6,525471.6,4836,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212835,924791.00
08/26/2016 08:00,2,0.354,ACTIVE,212.61,337.54,59.928,1472212804,"201051344001093","219011344069620",27.47,19.80,0,331.23,341.45,9.9,7.6,0.044,532575.3,532575.3,4855,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212836,924792.00
08/26/2016 08:00,2,0.305,ACTIVE,212.38,338.14,59.970,1472212804,"201051344000900","219011344069620",27.31,18.70,0,331.23,342.65,8.5,6.3,0.049,542025.3,542025.3,4847,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212837,924793.00
08/26/2016 08:00,2,0.344,ACTIVE,212.61,337.84,59.954,1472212804,"201051344000648","219011344069620",27.63,18.70,0,333.03,343.55,9.6,7.4,0.049,531282.9,531282.9,4831,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212838,924794.00
08/26/2016 08:00,2,0.340,ACTIVE,212.61,338.14,59.970,1472212804,"201051344000569","219011344069620",27.75,19.30,0,332.43,342.95,9.6,7.4,0.044,542228.0,542228.0,4833,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212839,924795.00
08/26/2016 08:00,2,0.348,ACTIVE,212.38,337.24,59.965,1472212804,"201051344000983","219011344069620",27.89,19.30,0,332.13,342.65,9.8,7.6,0.049,534498.6,534498.6,4829,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212840,924796.00
08/26/2016 08:00,2,0.334,ACTIVE,212.61,338.14,59.933,1472212804,"201051344001158","219011344069620",27.14,19.00,0,330.93,345.06,9.2,6.9,0.049,526697.0,526697.0,4837,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212840,924797.00
08/26/2016 08:00,2,0.332,ACTIVE,212.83,339.34,59.944,1472212804,"201051344000576","219011344069620",28.11,18.70,0,333.03,343.25,9.5,7.2,0.044,534143.4,534143.4,4842,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212841,924798.00
08/26/2016 08:00,2,0.258,ACTIVE,211.93,336.04,59.970,1472212804,"274151322000087","219011344069620",26.28,21.50,0,332.73,340.55,6.8,4.7,0.027,748483.1,748483.1,4858,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472212842,924799.00
08/26/2016 08:15,2,0.426,ACTIVE,212.38,337.54,59.991,1472213703,"201051344000645","219011344069620",27.19,19.50,0,332.43,344.45,11.8,9.4,0.066,533648.5,533648.5,4840,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213704,924800.00
08/26/2016 08:15,2,0.336,ACTIVE,211.25,337.24,59.981,1472213703,"274151322000085","219011344069620",26.82,21.50,0,333.03,341.15,9.1,6.9,0.053,776207.8,776207.8,4795,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213705,924801.00
08/26/2016 08:15,2,0.430,ACTIVE,212.38,339.65,59.981,1472213703,"201051344000633","219011344069620",27.79,19.50,0,332.13,345.66,12.2,9.8,0.075,525167.9,525167.9,4833,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213706,924802.00
08/26/2016 08:15,2,0.434,ACTIVE,211.93,337.84,59.981,1472213703,"201051344000469","219011344069620",28.05,18.70,0,330.93,344.15,12.4,10.0,0.080,527568.0,527568.0,4850,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213707,924803.00
08/26/2016 08:15,2,0.432,ACTIVE,211.93,337.54,59.991,1472213703,"201051344000646","219011344069620",27.99,19.80,0,330.33,342.65,12.2,9.9,0.066,528467.1,528467.1,4833,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213708,924804.00
08/26/2016 08:15,2,0.361,ACTIVE,211.03,335.74,59.986,1472213703,"274151322000052","219011344069620",27.04,21.80,0,331.23,341.45,10.0,7.7,0.049,796704.3,796704.3,4793,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213709,924805.00
08/26/2016 08:15,2,0.443,ACTIVE,212.38,338.14,59.949,1472213703,"201051344000585","219011344069620",27.95,20.00,0,331.53,343.25,12.6,10.3,0.066,537858.3,537858.3,4826,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213710,924806.00
08/26/2016 08:15,2,0.410,ACTIVE,212.16,336.64,59.986,1472213703,"201051344001230","219011344069620",27.91,19.80,0,330.03,341.75,11.6,9.3,0.057,531687.4,531687.4,4851,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213711,924807.00
08/26/2016 08:15,2,0.424,ACTIVE,212.61,337.84,59.986,1472213703,"201051344000582","219011344069620",27.45,19.50,0,331.23,345.36,11.8,9.5,0.062,524440.3,524440.3,4827,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213711,924808.00
08/26/2016 08:15,2,0.447,ACTIVE,211.70,336.64,59.970,1472213703,"201051344000955","219011344069620",27.79,20.00,0,329.13,343.85,12.6,10.3,0.071,538184.2,538184.2,4835,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213712,924809.00
08/26/2016 08:15,2,0.213,ACTIVE,211.25,389.84,59.986,1472213703,"274151322000094","219011344069620",36.72,21.80,0,334.54,403.97,7.9,5.7,0.040,653613.9,653613.9,4884,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213713,924810.00
08/26/2016 08:15,2,0.467,ACTIVE,211.93,337.24,59.975,1472213703,"201051344000579","219011344069620",27.93,20.00,0,332.43,343.85,13.2,10.8,0.071,541811.5,541811.5,4841,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213714,924811.00
08/26/2016 08:15,2,0.445,ACTIVE,212.16,336.64,60.023,1472213703,"201051344000890","219011344069620",27.83,20.00,0,330.03,343.55,12.6,10.2,0.075,535433.3,535433.3,4831,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213715,924812.00
08/26/2016 08:15,2,0.422,ACTIVE,212.38,337.84,59.991,1472213703,"201051344000438","219011344069620",28.49,19.80,0,331.23,343.25,12.2,9.9,0.071,536935.3,536935.3,4838,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213716,924813.00
08/26/2016 08:15,2,0.457,ACTIVE,212.38,337.84,59.981,1472213703,"201051344000417","219011344069620",27.59,20.00,0,330.33,344.15,12.8,10.4,0.071,528299.2,528299.2,4833,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213717,924814.00
08/26/2016 08:15,2,0.334,ACTIVE,211.48,338.74,59.986,1472213703,"274151322000083","219011344069620",27.53,21.30,0,332.13,341.45,9.4,7.1,0.053,789483.9,789483.9,4807,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213718,924815.00
08/26/2016 08:15,2,0.363,ACTIVE,211.70,336.64,60.018,1472213703,"274151322000076","219011344069620",27.57,21.50,0,333.33,342.05,10.2,7.9,0.057,842323.3,842323.3,4808,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213719,924816.00
08/26/2016 08:15,2,0.434,ACTIVE,211.93,337.24,59.949,1472213703,"201051344000868","219011344069620",27.83,19.30,0,332.13,343.85,12.2,9.9,0.071,526407.0,526407.0,4842,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213720,924817.00
08/26/2016 08:15,2,0.346,ACTIVE,211.25,335.14,59.986,1472213703,"274151322000095","219011344069620",27.81,21.30,0,332.13,340.85,9.7,7.5,0.049,833815.6,833815.6,4818,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213721,924818.00
08/26/2016 08:15,2,0.420,ACTIVE,211.93,338.44,59.986,1472213703,"201051344000988","219011344069620",25.58,19.80,0,331.23,345.06,10.9,8.6,0.066,517591.1,517591.1,4857,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213722,924819.00
08/26/2016 08:15,2,0.430,ACTIVE,212.16,336.34,59.986,1472213703,"201051344001025","219011344069620",27.45,19.50,0,331.53,343.55,12.0,9.6,0.066,536711.5,536711.5,4835,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213723,924820.00
08/26/2016 08:15,2,0.424,ACTIVE,211.93,336.94,60.018,1472213703,"201051344000458","219011344069620",28.47,20.00,0,332.13,343.85,12.3,9.9,0.071,533764.6,533764.6,4834,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213724,924821.00
08/26/2016 08:15,2,0.426,ACTIVE,212.38,339.04,59.991,1472213703,"201051344000853","219011344069620",27.61,19.50,0,333.93,345.06,12.0,9.6,0.066,532981.2,532981.2,4836,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213725,924822.00
08/26/2016 08:15,2,0.400,ACTIVE,212.38,338.44,59.986,1472213703,"201051344000685","219011344069620",27.97,19.80,0,331.23,343.55,11.4,9.0,0.071,536186.0,536186.0,4847,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213725,924823.00
08/26/2016 08:15,2,0.422,ACTIVE,212.38,337.54,59.986,1472213703,"201051344000917","219011344069620",27.19,20.70,0,330.33,342.95,11.7,9.3,0.062,533156.7,533156.7,4855,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213726,924824.00
08/26/2016 08:15,2,0.414,ACTIVE,212.38,337.54,59.986,1472213703,"201051344001145","219011344069620",27.67,19.30,0,331.83,343.25,11.7,9.3,0.066,538349.0,538349.0,4851,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213727,924825.00
08/26/2016 08:15,2,0.428,ACTIVE,212.38,337.54,60.039,1472213703,"201051344000651","219011344069620",27.08,19.30,0,331.83,343.25,11.8,9.4,0.066,531266.3,531266.3,4831,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213728,924826.00
08/26/2016 08:15,2,0.150,ACTIVE,210.80,334.84,59.981,1472213703,"274151322000088","219011344069620",30.55,21.50,0,331.23,342.95,4.7,2.6,0.018,760368.3,760368.3,4802,0,0,0,L,1151911521,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213729,924827.00
08/26/2016 08:15,2,0.211,ACTIVE,211.93,412.68,59.981,1472213703,"274151322000068","219011344069620",38.96,22.80,0,335.44,414.79,8.4,6.2,0.035,653910.4,653910.4,4876,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213730,924828.00
08/26/2016 08:15,2,0.445,ACTIVE,211.70,335.74,59.981,1472213703,"201051344001135","219011344069620",27.37,19.50,0,331.23,342.65,12.4,10.0,0.071,527421.3,527421.3,4828,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213731,924829.00
08/26/2016 08:15,2,0.441,ACTIVE,211.48,336.94,59.996,1472213703,"201051344000594","219011344069620",27.59,20.00,0,330.63,343.85,12.3,10.0,0.066,538155.9,538155.9,4836,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213732,924830.00
08/26/2016 08:15,2,0.430,ACTIVE,212.16,336.04,59.949,1472213703,"201051344001203","219011344069620",27.71,19.80,0,331.53,343.85,12.1,9.8,0.071,535458.7,535458.7,4842,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213733,924831.00
08/26/2016 08:15,2,0.334,ACTIVE,211.03,336.04,59.991,1472213703,"274151322000054","219011344069620",26.86,21.80,0,331.53,341.75,9.1,6.9,0.053,776121.3,776121.3,4795,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213734,924832.00
08/26/2016 08:15,2,0.430,ACTIVE,211.93,336.64,59.991,1472213703,"201051344000867","219011344069620",28.21,20.00,0,331.23,343.85,12.3,10.0,0.071,525473.8,525473.8,4837,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213735,924833.00
08/26/2016 08:15,2,0.436,ACTIVE,211.93,337.24,59.981,1472213703,"201051344001093","219011344069620",27.97,20.30,0,330.93,343.55,12.4,10.0,0.066,532577.5,532577.5,4856,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213736,924834.00
08/26/2016 08:15,2,0.396,ACTIVE,211.70,337.54,59.991,1472213703,"201051344000900","219011344069620",27.47,19.00,0,331.83,343.85,11.1,8.8,0.071,542027.2,542027.2,4848,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213737,924835.00
08/26/2016 08:15,2,0.434,ACTIVE,212.16,337.54,59.975,1472213703,"201051344000648","219011344069620",27.81,19.00,0,332.43,344.15,12.2,9.9,0.075,531285.1,531285.1,4832,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213738,924836.00
08/26/2016 08:15,2,0.436,ACTIVE,211.93,337.54,59.991,1472213703,"201051344000569","219011344069620",27.75,19.50,0,331.83,343.85,12.2,9.9,0.066,542230.2,542230.2,4834,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213739,924837.00
08/26/2016 08:15,2,0.439,ACTIVE,211.93,336.94,59.981,1472213703,"201051344000983","219011344069620",27.87,19.50,0,331.23,343.85,12.4,10.1,0.071,534500.9,534500.9,4830,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213740,924838.00
08/26/2016 08:15,2,0.418,ACTIVE,211.93,337.54,59.986,1472213703,"201051344001158","219011344069620",27.91,19.30,0,331.83,344.45,11.8,9.5,0.066,526699.0,526699.0,4838,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213741,924839.00
08/26/2016 08:15,2,0.436,ACTIVE,212.38,338.74,59.975,1472213703,"201051344000576","219011344069620",27.31,19.00,0,332.43,344.76,12.1,9.7,0.071,534145.5,534145.5,4843,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213742,924840.00
08/26/2016 08:15,2,0.344,ACTIVE,211.48,337.24,59.975,1472213703,"274151322000087","219011344069620",26.46,22.30,0,332.13,341.15,9.2,7.0,0.049,748484.6,748484.6,4859,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472213743,924841.00
08/26/2016 08:30,2,0.398,ACTIVE,212.83,338.44,59.970,1472214604,"201051344000645","219011344069620",27.99,19.80,0,332.43,344.76,11.3,9.0,0.062,533650.7,533650.7,4841,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214605,924842.00
08/26/2016 08:30,2,0.320,ACTIVE,211.70,336.64,59.965,1472214604,"274151322000085","219011344069620",27.00,21.80,0,333.03,340.55,8.8,6.5,0.044,776209.4,776209.4,4796,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214606,924843.00
08/26/2016 08:30,2,0.410,ACTIVE,213.06,339.95,59.965,1472214604,"201051344000633","219011344069620",28.07,19.80,0,330.93,347.46,11.7,9.4,0.062,525170.2,525170.2,4834,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214607,924844.00
08/26/2016 08:30,2,0.430,ACTIVE,212.83,339.04,59.922,1472214604,"201051344000469","219011344069620",27.43,19.00,0,330.03,344.76,11.9,9.6,0.066,527570.4,527570.4,4851,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214608,924845.00
08/26/2016 08:30,2,0.432,ACTIVE,212.16,337.54,59.965,1472214604,"201051344000646","219011344069620",26.62,20.00,0,330.33,344.45,11.7,9.3,0.066,528469.4,528469.4,4834,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214608,924846.00
08/26/2016 08:30,2,0.344,ACTIVE,211.25,338.14,59.954,1472214604,"274151322000052","219011344069620",27.47,22.00,0,332.13,340.85,9.6,7.3,0.057,796706.1,796706.1,4794,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214609,924847.00
08/26/2016 08:30,2,0.438,ACTIVE,212.61,338.14,59.991,1472214604,"201051344000585","219011344069620",27.31,20.30,0,330.63,344.15,12.1,9.8,0.066,537860.7,537860.7,4827,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214610,924848.00
08/26/2016 08:30,2,0.398,ACTIVE,212.38,336.94,59.981,1472214604,"201051344001230","219011344069620",27.77,20.00,0,330.33,343.25,11.2,8.9,0.062,531689.6,531689.6,4852,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214611,924849.00
08/26/2016 08:30,2,0.414,ACTIVE,213.06,337.84,59.986,1472214604,"201051344000582","219011344069620",26.72,19.80,0,330.63,343.85,11.2,8.9,0.062,524442.5,524442.5,4828,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214612,924850.00
08/26/2016 08:30,2,0.434,ACTIVE,212.16,336.34,59.981,1472214604,"201051344000955","219011344069620",27.67,20.30,0,329.73,344.45,12.2,9.8,0.066,538186.6,538186.6,4836,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214613,924851.00
08/26/2016 08:30,2,0.201,ACTIVE,211.48,394.05,59.959,1472214604,"274151322000094","219011344069620",37.01,22.50,0,333.93,407.87,7.5,5.4,0.040,653615.2,653615.2,4885,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214614,924852.00
08/26/2016 08:30,2,0.457,ACTIVE,212.61,338.14,59.965,1472214604,"201051344000579","219011344069620",26.68,20.30,0,330.93,344.45,12.4,10.0,0.066,541814.1,541814.1,4842,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214615,924853.00
08/26/2016 08:30,2,0.430,ACTIVE,212.16,336.94,59.959,1472214604,"201051344000890","219011344069620",27.31,20.30,0,329.73,344.15,11.9,9.5,0.066,535435.8,535435.8,4832,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214616,924854.00
08/26/2016 08:30,2,0.418,ACTIVE,212.38,337.24,59.965,1472214604,"201051344000438","219011344069620",27.41,20.00,0,331.23,345.06,11.7,9.3,0.062,536937.6,536937.6,4839,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214617,924855.00
08/26/2016 08:30,2,0.436,ACTIVE,212.61,337.84,59.959,1472214604,"201051344000417","219011344069620",27.71,20.30,0,330.33,344.45,12.3,9.9,0.062,528301.7,528301.7,4834,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214618,924856.00
08/26/2016 08:30,2,0.320,ACTIVE,211.48,337.84,59.954,1472214604,"274151322000083","219011344069620",27.31,21.80,0,332.73,340.85,8.9,6.6,0.040,789485.6,789485.6,4808,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214618,924857.00
08/26/2016 08:30,2,0.344,ACTIVE,211.93,337.84,59.959,1472214604,"274151322000076","219011344069620",27.79,22.00,0,333.63,341.45,9.7,7.4,0.057,842325.1,842325.1,4809,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214619,924858.00
08/26/2016 08:30,2,0.414,ACTIVE,212.38,338.14,59.986,1472214604,"201051344000868","219011344069620",27.87,19.30,0,330.93,343.85,11.7,9.4,0.066,526409.3,526409.3,4843,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214620,924859.00
08/26/2016 08:30,2,0.334,ACTIVE,211.48,337.84,59.959,1472214604,"274151322000095","219011344069620",27.37,21.50,0,332.13,340.55,9.3,7.0,0.053,833817.4,833817.4,4819,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214621,924860.00
08/26/2016 08:30,2,0.395,ACTIVE,212.38,339.04,59.965,1472214604,"201051344000988","219011344069620",26.96,20.00,0,329.73,345.96,10.8,8.5,0.066,517593.2,517593.2,4858,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214622,924861.00
08/26/2016 08:30,2,0.408,ACTIVE,212.38,336.34,59.944,1472214604,"201051344001025","219011344069620",27.55,19.80,0,330.63,344.15,11.4,9.1,0.062,536713.8,536713.8,4836,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214623,924862.00
