ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 08:30,2,0.414,ACTIVE,212.38,337.24,59.959,1472214604,"201051344000458","219011344069620",27.73,20.30,0,330.33,344.45,11.7,9.4,0.066,533766.9,533766.9,4835,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214624,924863.00
08/26/2016 08:30,2,0.404,ACTIVE,213.06,339.04,59.965,1472214604,"201051344000853","219011344069620",27.59,19.50,0,332.13,345.36,11.3,9.0,0.066,532983.5,532983.5,4837,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214625,924864.00
08/26/2016 08:30,2,0.369,ACTIVE,212.61,338.74,59.959,1472214604,"201051344000685","219011344069620",28.33,20.00,0,330.63,345.06,10.6,8.3,0.062,536188.1,536188.1,4848,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214626,924865.00
08/26/2016 08:30,2,0.393,ACTIVE,212.38,337.84,59.965,1472214604,"201051344000917","219011344069620",27.69,21.00,0,329.73,344.45,11.1,8.7,0.057,533158.9,533158.9,4856,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214627,924866.00
08/26/2016 08:30,2,0.389,ACTIVE,212.61,337.84,59.991,1472214604,"201051344001145","219011344069620",27.97,19.80,0,330.93,345.36,11.0,8.7,0.057,538351.2,538351.2,4852,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214627,924867.00
08/26/2016 08:30,2,0.391,ACTIVE,212.61,338.14,59.959,1472214604,"201051344000651","219011344069620",28.19,19.50,0,330.63,344.45,11.2,8.9,0.057,531268.5,531268.5,4832,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214628,924868.00
08/26/2016 08:30,2,0.143,ACTIVE,211.03,335.74,59.922,1472214604,"274151322000088","219011344069620",30.49,21.80,0,331.53,340.85,4.4,2.3,0.027,760368.9,760368.9,4803,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214629,924869.00
08/26/2016 08:30,2,0.207,ACTIVE,211.93,406.07,59.970,1472214604,"274151322000068","219011344069620",38.31,23.80,0,334.24,416.29,8.1,5.9,0.040,653911.9,653911.9,4877,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214630,924870.00
08/26/2016 08:30,2,0.420,ACTIVE,212.16,336.34,59.975,1472214604,"201051344001135","219011344069620",27.69,20.00,0,329.13,343.25,11.8,9.5,0.062,527423.7,527423.7,4829,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214631,924871.00
08/26/2016 08:30,2,0.422,ACTIVE,212.38,337.84,59.970,1472214604,"201051344000594","219011344069620",26.76,20.30,0,329.13,343.85,11.5,9.2,0.066,538158.2,538158.2,4837,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214632,924872.00
08/26/2016 08:30,2,0.422,ACTIVE,212.61,336.64,60.007,1472214604,"201051344001203","219011344069620",26.34,20.00,0,330.33,344.45,11.3,9.0,0.066,535461.0,535461.0,4843,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214633,924873.00
08/26/2016 08:30,2,0.312,ACTIVE,211.48,336.04,59.965,1472214604,"274151322000054","219011344069620",27.06,22.30,0,331.83,340.85,8.6,6.3,0.040,776122.9,776122.9,4796,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214634,924874.00
08/26/2016 08:30,2,0.420,ACTIVE,212.83,337.54,59.949,1472214604,"201051344000867","219011344069620",27.35,20.00,0,330.03,343.85,11.6,9.3,0.062,525476.1,525476.1,4838,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214635,924875.00
08/26/2016 08:30,2,0.393,ACTIVE,212.38,337.84,59.954,1472214604,"201051344001093","219011344069620",28.75,20.30,0,330.03,343.55,11.5,9.2,0.053,532579.8,532579.8,4857,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214636,924876.00
08/26/2016 08:30,2,0.373,ACTIVE,212.38,338.14,59.954,1472214604,"201051344000900","219011344069620",27.33,19.00,0,330.63,344.76,10.4,8.1,0.066,542029.2,542029.2,4849,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214637,924877.00
08/26/2016 08:30,2,0.408,ACTIVE,212.83,337.84,59.965,1472214604,"201051344000648","219011344069620",27.81,19.30,0,330.93,345.06,11.6,9.2,0.062,531287.4,531287.4,4833,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214638,924878.00
08/26/2016 08:30,2,0.414,ACTIVE,212.61,337.84,59.970,1472214604,"201051344000569","219011344069620",27.69,19.80,0,330.63,344.45,11.6,9.3,0.066,542232.5,542232.5,4835,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214639,924879.00
08/26/2016 08:30,2,0.406,ACTIVE,212.61,337.54,59.954,1472214604,"201051344000983","219011344069620",28.41,19.80,0,330.33,344.45,11.7,9.4,0.066,534503.2,534503.2,4831,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214640,924880.00
08/26/2016 08:30,2,0.391,ACTIVE,212.61,338.14,59.991,1472214604,"201051344001158","219011344069620",28.09,19.50,0,330.33,344.45,11.1,8.8,0.062,526701.3,526701.3,4839,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214641,924881.00
08/26/2016 08:30,2,0.400,ACTIVE,213.06,339.34,59.965,1472214604,"201051344000576","219011344069620",27.85,19.30,0,330.93,344.76,11.3,9.0,0.062,534147.8,534147.8,4844,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214642,924882.00
08/26/2016 08:30,2,0.316,ACTIVE,211.70,336.34,59.954,1472214604,"274151322000087","219011344069620",26.92,22.80,0,332.73,340.85,8.6,6.4,0.044,748486.2,748486.2,4860,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472214643,924883.00
08/26/2016 08:45,2,0.410,ACTIVE,212.83,338.44,60.012,1472215504,"201051344000645","219011344069620",27.53,20.00,0,332.43,347.16,11.4,9.1,0.062,533653.4,533653.4,4842,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215505,924884.00
08/26/2016 08:45,2,0.328,ACTIVE,211.25,335.44,60.002,1472215504,"274151322000085","219011344069620",26.54,22.00,0,331.53,342.65,8.8,6.6,0.044,776211.5,776211.5,4797,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215506,924885.00
08/26/2016 08:45,2,0.422,ACTIVE,212.83,339.34,60.002,1472215504,"201051344000633","219011344069620",27.63,20.00,0,331.23,348.06,11.9,9.5,0.071,525173.1,525173.1,4835,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215506,924886.00
08/26/2016 08:45,2,0.426,ACTIVE,212.38,338.14,59.996,1472215504,"201051344000469","219011344069620",27.81,19.30,0,330.33,346.56,12.0,9.7,0.071,527573.3,527573.3,4852,0,0,0,L,1122011218,0,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215507,924887.00
08/26/2016 08:45,2,0.432,ACTIVE,211.93,337.84,59.991,1472215504,"201051344000646","219011344069620",27.15,20.30,0,330.33,345.66,11.9,9.5,0.066,528472.3,528472.3,4835,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215508,924888.00
08/26/2016 08:45,2,0.350,ACTIVE,211.03,336.04,59.996,1472215504,"274151322000052","219011344069620",27.31,22.30,0,330.93,343.25,9.7,7.4,0.053,796708.4,796708.4,4795,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215509,924889.00
08/26/2016 08:45,2,0.436,ACTIVE,212.38,337.84,60.002,1472215504,"201051344000585","219011344069620",27.89,20.70,0,330.03,346.26,12.3,10.0,0.066,537863.7,537863.7,4828,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215510,924890.00
08/26/2016 08:45,2,0.404,ACTIVE,212.16,336.64,60.002,1472215504,"201051344001230","219011344069620",27.49,20.00,0,330.03,344.76,11.3,9.0,0.057,531692.3,531692.3,4853,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215511,924891.00
08/26/2016 08:45,2,0.391,ACTIVE,212.61,337.54,59.996,1472215504,"201051344000582","219011344069620",28.41,20.00,0,330.93,346.26,11.3,9.0,0.062,524445.3,524445.3,4829,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215512,924892.00
08/26/2016 08:45,2,0.434,ACTIVE,211.93,336.64,59.970,1472215504,"201051344000955","219011344069620",27.81,20.70,0,328.82,345.06,12.3,9.9,0.066,538189.6,538189.6,4837,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215513,924893.00
08/26/2016 08:45,2,0.209,ACTIVE,211.25,386.53,59.986,1472215504,"274151322000094","219011344069620",36.34,23.00,0,333.63,417.49,7.7,5.5,0.035,653617.0,653617.0,4886,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215514,924894.00
08/26/2016 08:45,2,0.455,ACTIVE,212.38,337.84,59.996,1472215504,"201051344000579","219011344069620",27.67,20.70,0,332.13,346.56,12.8,10.4,0.071,541817.2,541817.2,4843,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215515,924895.00
08/26/2016 08:45,2,0.432,ACTIVE,212.16,336.34,59.991,1472215504,"201051344000890","219011344069620",27.71,20.70,0,330.33,345.66,12.2,9.8,0.066,535438.7,535438.7,4833,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215516,924896.00
08/26/2016 08:45,2,0.412,ACTIVE,212.38,337.84,59.991,1472215504,"201051344000438","219011344069620",28.45,20.30,0,331.23,345.96,11.9,9.6,0.066,536940.5,536940.5,4840,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215517,924897.00
08/26/2016 08:45,2,0.443,ACTIVE,212.38,337.54,59.996,1472215504,"201051344000417","219011344069620",27.63,20.70,0,330.63,345.06,12.4,10.1,0.066,528304.7,528304.7,4835,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215518,924898.00
08/26/2016 08:45,2,0.336,ACTIVE,211.03,335.74,59.991,1472215504,"274151322000083","219011344069620",26.84,22.00,0,331.53,343.25,9.1,6.9,0.049,789487.8,789487.8,4809,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215519,924899.00
08/26/2016 08:45,2,0.354,ACTIVE,211.93,337.84,59.986,1472215504,"274151322000076","219011344069620",27.85,22.00,0,333.03,343.85,10.0,7.7,0.062,842327.6,842327.6,4810,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215520,924900.00
08/26/2016 08:45,2,0.426,ACTIVE,212.16,337.84,59.986,1472215504,"201051344000868","219011344069620",27.71,19.50,0,330.93,346.56,12.0,9.6,0.062,526412.1,526412.1,4844,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215521,924901.00
08/26/2016 08:45,2,0.344,ACTIVE,211.25,337.54,59.986,1472215504,"274151322000095","219011344069620",27.27,21.80,0,331.53,342.65,9.5,7.3,0.053,833819.7,833819.7,4820,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215521,924902.00
08/26/2016 08:45,2,0.406,ACTIVE,212.38,339.04,59.996,1472215504,"201051344000988","219011344069620",27.06,20.30,0,330.93,348.36,11.2,8.9,0.071,517595.8,517595.8,4859,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215522,924903.00
08/26/2016 08:45,2,0.416,ACTIVE,212.16,336.34,60.002,1472215504,"201051344001025","219011344069620",27.91,20.00,0,330.33,345.66,11.8,9.4,0.066,536716.6,536716.6,4837,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215523,924904.00
08/26/2016 08:45,2,0.420,ACTIVE,212.16,337.24,60.002,1472215504,"201051344000458","219011344069620",28.05,20.70,0,331.83,346.56,12.0,9.6,0.066,533769.8,533769.8,4836,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215524,924905.00
08/26/2016 08:45,2,0.412,ACTIVE,213.06,339.65,59.996,1472215504,"201051344000853","219011344069620",27.95,19.50,0,333.03,348.36,11.7,9.4,0.066,532986.3,532986.3,4838,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215525,924906.00
08/26/2016 08:45,2,0.402,ACTIVE,212.61,338.44,59.996,1472215504,"201051344000685","219011344069620",27.02,20.30,0,331.23,346.56,11.0,8.7,0.066,536190.8,536190.8,4849,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215526,924907.00
08/26/2016 08:45,2,0.404,ACTIVE,212.61,337.84,60.007,1472215504,"201051344000917","219011344069620",27.65,21.30,0,330.03,346.26,11.3,9.0,0.066,533161.7,533161.7,4857,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215527,924908.00
08/26/2016 08:45,2,0.400,ACTIVE,212.61,337.84,60.002,1472215504,"201051344001145","219011344069620",27.85,19.80,0,331.53,346.86,11.4,9.1,0.062,538353.9,538353.9,4853,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215528,924909.00
08/26/2016 08:45,2,0.408,ACTIVE,212.61,337.84,60.002,1472215504,"201051344000651","219011344069620",27.99,20.00,0,331.23,345.66,11.6,9.3,0.066,531271.3,531271.3,4833,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215529,924910.00
08/26/2016 08:45,2,0.318,ACTIVE,211.03,336.94,60.034,1472215504,"274151322000088","219011344069620",25.92,22.00,0,330.93,350.47,8.4,6.2,0.044,760370.1,760370.1,4804,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215529,924911.00
08/26/2016 08:45,2,0.229,ACTIVE,211.93,391.34,60.002,1472215504,"274151322000068","219011344069620",36.82,24.00,0,333.93,439.74,8.6,6.3,0.040,653913.7,653913.7,4878,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215530,924912.00
08/26/2016 08:45,2,0.441,ACTIVE,212.16,336.34,60.012,1472215504,"201051344001135","219011344069620",27.27,20.30,0,330.33,345.06,12.2,9.9,0.066,527426.6,527426.6,4830,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215531,924913.00
08/26/2016 08:45,2,0.434,ACTIVE,211.93,337.54,59.954,1472215504,"201051344000594","219011344069620",27.69,20.70,0,330.33,346.56,12.2,9.9,0.066,538161.1,538161.1,4838,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215532,924914.00
08/26/2016 08:45,2,0.428,ACTIVE,212.38,336.64,60.007,1472215504,"201051344001203","219011344069620",27.45,20.70,0,330.93,346.56,11.9,9.6,0.066,535463.9,535463.9,4844,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215533,924915.00
08/26/2016 08:45,2,0.332,ACTIVE,211.25,335.74,59.991,1472215504,"274151322000054","219011344069620",26.78,22.50,0,331.23,342.95,9.1,6.8,0.044,776125.0,776125.0,4797,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215534,924916.00
08/26/2016 08:45,2,0.432,ACTIVE,212.61,337.84,60.002,1472215504,"201051344000867","219011344069620",27.53,20.30,0,331.23,346.26,12.1,9.7,0.066,525479.0,525479.0,4839,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215535,924917.00
08/26/2016 08:45,2,0.428,ACTIVE,212.38,338.14,59.996,1472215504,"201051344001093","219011344069620",27.79,21.00,0,330.63,345.36,12.1,9.7,0.062,532582.7,532582.7,4858,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215536,924918.00
08/26/2016 08:45,2,0.393,ACTIVE,212.38,338.74,60.002,1472215504,"201051344000900","219011344069620",27.53,19.30,0,330.63,346.26,11.0,8.7,0.066,542031.7,542031.7,4850,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215537,924919.00
08/26/2016 08:45,2,0.438,ACTIVE,212.61,337.84,60.007,1472215504,"201051344000648","219011344069620",27.10,19.30,0,331.83,346.86,12.1,9.8,0.071,531290.3,531290.3,4834,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215538,924920.00
08/26/2016 08:45,2,0.436,ACTIVE,212.38,338.44,59.986,1472215504,"201051344000569","219011344069620",27.65,19.80,0,331.83,346.86,12.3,9.9,0.071,542235.4,542235.4,4836,0,0,0,L,1122011218,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215539,924921.00
08/26/2016 08:45,2,0.436,ACTIVE,212.38,337.84,59.996,1472215504,"201051344000983","219011344069620",27.95,19.80,0,331.23,347.16,12.4,10.0,0.071,534506.2,534506.2,4832,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215540,924922.00
08/26/2016 08:45,2,0.420,ACTIVE,212.38,338.14,59.991,1472215504,"201051344001158","219011344069620",27.73,19.80,0,331.23,346.86,11.8,9.5,0.071,526704.0,526704.0,4840,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215541,924923.00
08/26/2016 08:45,2,0.430,ACTIVE,212.83,339.34,59.986,1472215504,"201051344000576","219011344069620",27.45,19.50,0,332.43,348.06,12.0,9.6,0.066,534150.6,534150.6,4845,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215542,924924.00
08/26/2016 08:45,2,0.340,ACTIVE,211.25,337.84,59.975,1472215504,"274151322000087","219011344069620",26.78,22.80,0,331.83,342.95,9.2,7.0,0.053,748488.3,748488.3,4861,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472215543,924925.00
08/26/2016 09:00,2,0.744,ACTIVE,213.74,343.25,59.986,1472216403,"201051344000645","219011344069620",28.80,20.00,0,329.43,351.07,21.8,19.1,0.159,533656.9,533656.9,4843,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216404,924926.00
08/26/2016 09:00,2,0.664,ACTIVE,211.93,339.65,59.975,1472216403,"274151322000085","219011344069620",27.71,22.30,0,332.73,346.26,18.6,16.1,0.115,776214.3,776214.3,4798,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216405,924927.00
08/26/2016 09:00,2,0.764,ACTIVE,213.96,344.15,59.996,1472216403,"201051344000633","219011344069620",28.63,20.30,0,328.82,352.87,22.1,19.5,0.168,525176.7,525176.7,4836,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216406,924928.00
08/26/2016 09:00,2,0.773,ACTIVE,213.29,343.25,59.954,1472216403,"201051344000469","219011344069620",28.51,19.50,0,327.62,351.37,22.4,19.7,0.168,527577.0,527577.0,4853,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216407,924929.00
08/26/2016 09:00,2,0.758,ACTIVE,212.83,341.75,59.986,1472216403,"201051344000646","219011344069620",28.67,20.70,0,323.41,350.17,22.1,19.4,0.159,528475.9,528475.9,4836,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216408,924930.00
08/26/2016 09:00,2,0.689,ACTIVE,211.70,337.54,59.986,1472216403,"274151322000052","219011344069620",28.25,22.50,0,332.43,346.86,19.7,17.1,0.119,796711.5,796711.5,4796,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216409,924931.00
08/26/2016 09:00,2,0.779,ACTIVE,213.51,342.65,59.986,1472216403,"201051344000585","219011344069620",28.94,21.00,0,323.41,350.77,22.9,20.2,0.164,537867.5,537867.5,4829,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216410,924932.00
08/26/2016 09:00,2,0.746,ACTIVE,213.06,340.85,59.981,1472216403,"201051344001230","219011344069620",28.49,20.30,0,321.91,349.56,21.6,18.9,0.155,531695.7,531695.7,4854,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216411,924933.00
08/26/2016 09:00,2,0.738,ACTIVE,213.74,342.35,59.981,1472216403,"201051344000582","219011344069620",28.88,20.70,0,324.32,351.37,21.6,19.0,0.155,524448.8,524448.8,4830,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216412,924934.00
08/26/2016 09:00,2,0.768,ACTIVE,212.83,341.15,59.981,1472216403,"201051344000955","219011344069620",28.96,20.70,0,322.21,349.26,22.6,19.8,0.164,538193.3,538193.3,4838,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216413,924935.00
08/26/2016 09:00,2,0.439,ACTIVE,212.16,407.57,59.981,1472216403,"274151322000094","219011344069620",38.35,23.30,0,333.63,420.80,17.0,14.5,0.106,653619.5,653619.5,4887,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216414,924936.00
08/26/2016 09:00,2,0.789,ACTIVE,213.29,342.65,59.986,1472216403,"201051344000579","219011344069620",29.16,21.00,0,328.22,352.27,23.4,20.6,0.168,541821.1,541821.1,4844,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216414,924937.00
08/26/2016 09:00,2,0.781,ACTIVE,213.06,341.45,60.028,1472216403,"201051344000890","219011344069620",28.75,21.00,0,324.32,350.77,22.8,20.1,0.164,535442.4,535442.4,4834,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216415,924938.00
08/26/2016 09:00,2,0.756,ACTIVE,213.51,342.65,60.018,1472216403,"201051344000438","219011344069620",29.14,20.70,0,324.02,351.07,22.3,19.6,0.164,536944.1,536944.1,4841,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216416,924939.00
08/26/2016 09:00,2,0.781,ACTIVE,213.29,342.05,59.986,1472216403,"201051344000417","219011344069620",28.65,20.70,0,323.11,350.77,22.7,20.0,0.159,528308.4,528308.4,4836,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216417,924940.00
08/26/2016 09:00,2,0.672,ACTIVE,211.93,339.34,59.991,1472216403,"274151322000083","219011344069620",28.23,22.30,0,332.43,346.86,19.2,16.6,0.119,789490.7,789490.7,4810,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216418,924941.00
08/26/2016 09:00,2,0.717,ACTIVE,212.83,340.25,59.991,1472216403,"274151322000076","219011344069620",28.84,22.30,0,330.93,347.76,21.0,18.3,0.146,842330.8,842330.8,4811,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216419,924942.00
08/26/2016 09:00,2,0.771,ACTIVE,213.29,342.65,59.975,1472216403,"201051344000868","219011344069620",28.96,19.50,0,328.52,351.97,22.7,20.0,0.164,526415.8,526415.8,4845,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216420,924943.00
08/26/2016 09:00,2,0.707,ACTIVE,211.70,340.25,59.981,1472216403,"274151322000095","219011344069620",28.55,22.00,0,330.33,347.16,20.4,17.8,0.128,833822.8,833822.8,4821,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216421,924944.00
08/26/2016 09:00,2,0.762,ACTIVE,213.29,343.85,60.012,1472216403,"201051344000988","219011344069620",28.43,20.30,0,327.92,353.77,22.0,19.3,0.168,517599.3,517599.3,4860,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216422,924945.00
08/26/2016 09:00,2,0.766,ACTIVE,213.29,341.45,59.981,1472216403,"201051344001025","219011344069620",29.04,20.70,0,324.92,351.07,22.5,19.8,0.164,536720.3,536720.3,4838,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216423,924946.00
08/26/2016 09:00,2,0.760,ACTIVE,213.29,342.05,59.981,1472216403,"201051344000458","219011344069620",29.14,20.70,0,328.52,351.37,22.5,19.8,0.168,533773.4,533773.4,4837,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216423,924947.00
08/26/2016 09:00,2,0.766,ACTIVE,213.96,344.45,59.970,1472216403,"201051344000853","219011344069620",28.88,19.80,0,329.43,353.17,22.4,19.7,0.164,532989.9,532989.9,4839,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216424,924948.00
08/26/2016 09:00,2,0.742,ACTIVE,213.51,342.95,59.965,1472216403,"201051344000685","219011344069620",28.59,20.70,0,324.32,351.37,21.5,18.9,0.168,536194.2,536194.2,4850,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216425,924949.00
08/26/2016 09:00,2,0.758,ACTIVE,213.29,342.35,59.986,1472216403,"201051344000917","219011344069620",28.33,21.30,0,323.41,350.77,21.8,19.1,0.155,533165.2,533165.2,4858,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216426,924950.00
08/26/2016 09:00,2,0.758,ACTIVE,213.29,342.05,59.975,1472216403,"201051344001145","219011344069620",28.71,20.00,0,324.92,351.37,22.1,19.4,0.159,538357.5,538357.5,4854,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216427,924951.00
08/26/2016 09:00,2,0.748,ACTIVE,213.51,342.65,59.970,1472216403,"201051344000651","219011344069620",29.18,20.30,0,324.32,351.37,22.1,19.4,0.164,531274.9,531274.9,4834,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216428,924952.00
08/26/2016 09:00,2,0.652,ACTIVE,211.70,340.85,59.970,1472216403,"274151322000088","219011344069620",27.83,22.30,0,332.43,346.56,18.4,15.9,0.119,760372.8,760372.8,4805,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216429,924953.00
08/26/2016 09:00,2,0.463,ACTIVE,212.83,414.19,59.970,1472216403,"274151322000068","219011344069620",38.78,24.30,0,334.54,423.20,18.2,15.6,0.102,653916.4,653916.4,4879,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216430,924954.00
08/26/2016 09:00,2,0.787,ACTIVE,213.06,341.45,59.996,1472216403,"201051344001135","219011344069620",28.73,20.70,0,322.21,350.77,23.0,20.2,0.159,527430.3,527430.3,4831,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216431,924955.00
08/26/2016 09:00,2,0.791,ACTIVE,213.06,342.65,59.975,1472216403,"201051344000594","219011344069620",28.88,21.00,0,327.02,351.67,23.2,20.5,0.168,538164.9,538164.9,4839,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216432,924956.00
08/26/2016 09:00,2,0.775,ACTIVE,213.29,341.75,59.986,1472216403,"201051344001203","219011344069620",28.75,21.00,0,324.32,351.97,22.6,19.9,0.172,535467.5,535467.5,4845,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216433,924957.00
08/26/2016 09:00,2,0.684,ACTIVE,211.93,342.05,59.970,1472216403,"274151322000054","219011344069620",27.85,22.80,0,331.53,346.86,19.3,16.7,0.128,776127.9,776127.9,4798,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216434,924958.00
08/26/2016 09:00,2,0.783,ACTIVE,213.51,341.75,59.970,1472216403,"201051344000867","219011344069620",29.06,20.70,0,327.32,351.37,23.1,20.4,0.164,525482.7,525482.7,4840,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216435,924959.00
08/26/2016 09:00,2,0.781,ACTIVE,213.29,342.05,59.975,1472216403,"201051344001093","219011344069620",28.90,21.00,0,323.11,351.07,22.9,20.2,0.159,532586.4,532586.4,4859,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216436,924960.00
08/26/2016 09:00,2,0.758,ACTIVE,213.06,343.55,59.959,1472216403,"201051344000900","219011344069620",28.67,19.50,0,328.22,352.27,22.1,19.4,0.168,542035.2,542035.2,4851,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216437,924961.00
08/26/2016 09:00,2,0.781,ACTIVE,213.74,342.95,59.970,1472216403,"201051344000648","219011344069620",28.90,19.50,0,329.13,352.27,22.9,20.2,0.168,531294.0,531294.0,4835,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216438,924962.00
08/26/2016 09:00,2,0.781,ACTIVE,213.51,342.95,59.970,1472216403,"201051344000569","219011344069620",29.30,20.00,0,327.62,352.27,23.2,20.5,0.168,542239.2,542239.2,4837,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216439,924963.00
08/26/2016 09:00,2,0.793,ACTIVE,213.29,342.65,59.965,1472216403,"201051344000983","219011344069620",28.92,20.00,0,327.62,351.97,23.2,20.5,0.172,534509.9,534509.9,4833,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216440,924964.00
08/26/2016 09:00,2,0.783,ACTIVE,213.51,343.25,59.996,1472216403,"201051344001158","219011344069620",28.55,20.00,0,327.92,352.27,22.7,20.0,0.172,526707.6,526707.6,4841,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216441,924965.00
08/26/2016 09:00,2,0.779,ACTIVE,213.74,344.45,59.965,1472216403,"201051344000576","219011344069620",28.86,19.50,0,328.22,352.87,22.8,20.0,0.168,534154.2,534154.2,4846,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216442,924966.00
08/26/2016 09:00,2,0.686,ACTIVE,212.16,342.65,59.970,1472216403,"274151322000087","219011344069620",27.83,23.80,0,332.43,347.16,19.3,16.7,0.115,748491.2,748491.2,4862,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472216442,924967.00
08/26/2016 09:15,2,0.809,ACTIVE,213.74,343.85,59.938,1472217303,"201051344000645","219011344069620",28.71,20.30,0,333.63,353.77,23.6,20.8,0.172,533661.3,533661.3,4844,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217304,924968.00
08/26/2016 09:15,2,0.719,ACTIVE,212.38,339.34,59.928,1472217303,"274151322000085","219011344069620",27.73,22.50,0,331.23,347.76,20.2,17.5,0.124,776217.9,776217.9,4799,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217305,924969.00
08/26/2016 09:15,2,0.812,ACTIVE,213.74,344.76,59.981,1472217303,"201051344000633","219011344069620",29.10,20.70,0,333.03,355.58,24.0,21.2,0.186,525181.1,525181.1,4837,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217306,924970.00
08/26/2016 09:15,2,0.820,ACTIVE,213.06,343.25,59.933,1472217303,"201051344000469","219011344069620",29.02,19.50,0,331.83,353.77,24.1,21.4,0.186,527581.5,527581.5,4854,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217307,924971.00
08/26/2016 09:15,2,0.783,ACTIVE,212.83,341.75,59.938,1472217303,"201051344000646","219011344069620",29.56,21.00,0,331.23,352.27,23.5,20.8,0.177,528480.3,528480.3,4837,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217307,924972.00
08/26/2016 09:15,2,0.738,ACTIVE,212.16,342.65,59.933,1472217303,"274151322000052","219011344069620",28.45,22.80,0,330.93,348.36,21.3,18.6,0.141,796715.4,796715.4,4797,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217308,924973.00
08/26/2016 09:15,2,0.834,ACTIVE,213.29,342.35,59.933,1472217303,"201051344000585","219011344069620",28.92,21.30,0,331.83,352.87,24.4,21.7,0.177,537872.1,537872.1,4830,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217309,924974.00
08/26/2016 09:15,2,0.785,ACTIVE,212.83,340.85,59.933,1472217303,"201051344001230","219011344069620",28.98,21.00,0,330.93,351.37,23.1,20.3,0.168,531700.1,531700.1,4855,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217310,924975.00
08/26/2016 09:15,2,0.789,ACTIVE,213.51,342.05,59.975,1472217303,"201051344000582","219011344069620",28.80,20.70,0,332.73,352.57,23.0,20.3,0.168,524453.1,524453.1,4831,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217311,924976.00
08/26/2016 09:15,2,0.822,ACTIVE,212.61,341.15,59.933,1472217303,"201051344000955","219011344069620",28.75,21.30,0,330.63,351.67,23.9,21.2,0.181,538197.8,538197.8,4839,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217312,924977.00
08/26/2016 09:15,2,0.473,ACTIVE,212.38,406.07,59.933,1472217303,"274151322000094","219011344069620",38.21,24.00,0,335.44,422.00,18.4,15.8,0.115,653622.7,653622.7,4888,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217313,924978.00
08/26/2016 09:15,2,0.834,ACTIVE,213.29,342.65,59.933,1472217303,"201051344000579","219011344069620",29.32,21.30,0,332.73,354.07,24.8,22.0,0.177,541825.8,541825.8,4845,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217314,924979.00
08/26/2016 09:15,2,0.826,ACTIVE,213.06,341.15,59.928,1472217303,"201051344000890","219011344069620",28.86,21.30,0,331.23,353.17,24.2,21.4,0.172,535447.0,535447.0,4835,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217315,924980.00
08/26/2016 09:15,2,0.785,ACTIVE,213.29,341.75,59.922,1472217303,"201051344000438","219011344069620",29.56,21.00,0,332.73,353.17,23.6,20.8,0.172,536948.6,536948.6,4842,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217316,924981.00
08/26/2016 09:15,2,0.822,ACTIVE,213.06,341.45,59.928,1472217303,"201051344000417","219011344069620",28.71,21.30,0,332.13,352.87,23.9,21.2,0.177,528313.0,528313.0,4837,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217317,924982.00
08/26/2016 09:15,2,0.725,ACTIVE,212.16,339.95,59.933,1472217303,"274151322000083","219011344069620",27.77,22.80,0,331.83,348.06,20.4,17.7,0.141,789494.4,789494.4,4811,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217318,924983.00
08/26/2016 09:15,2,0.752,ACTIVE,212.83,340.25,59.886,1472217303,"274151322000076","219011344069620",29.12,22.50,0,332.73,349.26,22.2,19.5,0.141,842334.9,842334.9,4812,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217319,924984.00
08/26/2016 09:15,2,0.812,ACTIVE,213.29,342.65,59.896,1472217303,"201051344000868","219011344069620",29.14,19.80,0,332.73,353.77,24.0,21.2,0.172,526420.3,526420.3,4846,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217320,924985.00
08/26/2016 09:15,2,0.750,ACTIVE,212.16,342.65,59.944,1472217303,"274151322000095","219011344069620",28.33,22.50,0,332.13,348.36,21.6,18.9,0.141,833826.8,833826.8,4822,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217321,924986.00
08/26/2016 09:15,2,0.801,ACTIVE,213.29,344.45,59.907,1472217303,"201051344000988","219011344069620",28.49,20.70,0,332.43,354.97,23.2,20.4,0.186,517603.7,517603.7,4861,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217322,924987.00
08/26/2016 09:15,2,0.807,ACTIVE,213.06,340.55,59.928,1472217303,"201051344001025","219011344069620",28.94,21.00,0,332.13,353.17,23.7,20.9,0.172,536724.7,536724.7,4839,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217322,924988.00
08/26/2016 09:15,2,0.795,ACTIVE,213.29,342.35,59.938,1472217303,"201051344000458","219011344069620",29.12,21.00,0,332.73,353.47,23.5,20.7,0.177,533777.9,533777.9,4838,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217323,924989.00
08/26/2016 09:15,2,0.799,ACTIVE,213.96,344.45,59.891,1472217303,"201051344000853","219011344069620",28.96,20.00,0,334.84,355.58,23.4,20.7,0.168,532994.4,532994.4,4840,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217324,924990.00
08/26/2016 09:15,2,0.775,ACTIVE,213.51,342.35,59.938,1472217303,"201051344000685","219011344069620",28.53,21.00,0,332.13,354.37,22.4,19.7,0.172,536198.4,536198.4,4851,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217325,924991.00
08/26/2016 09:15,2,0.762,ACTIVE,213.29,341.75,59.928,1472217303,"201051344000917","219011344069620",29.36,21.50,0,330.63,352.57,22.7,20.0,0.159,533169.5,533169.5,4859,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217326,924992.00
08/26/2016 09:15,2,0.783,ACTIVE,213.29,341.75,59.928,1472217303,"201051344001145","219011344069620",28.77,20.30,0,333.03,354.07,22.9,20.1,0.168,538361.8,538361.8,4855,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217327,924993.00
08/26/2016 09:15,2,0.787,ACTIVE,213.29,342.05,59.938,1472217303,"201051344000651","219011344069620",28.78,20.70,0,333.03,353.17,23.0,20.3,0.168,531279.2,531279.2,4835,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217328,924994.00
08/26/2016 09:15,2,0.680,ACTIVE,212.16,342.35,59.917,1472217303,"274151322000088","219011344069620",27.69,22.50,0,333.03,347.16,19.1,16.5,0.115,760376.3,760376.3,4806,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217329,924995.00
08/26/2016 09:15,2,0.496,ACTIVE,212.83,399.16,59.917,1472217303,"274151322000068","219011344069620",37.29,24.80,0,335.74,425.31,18.8,16.2,0.110,653919.9,653919.9,4880,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217330,924996.00
08/26/2016 09:15,2,0.814,ACTIVE,212.83,340.85,59.933,1472217303,"201051344001135","219011344069620",28.53,21.00,0,332.13,351.97,23.6,20.8,0.177,527434.8,527434.8,4832,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217331,924997.00
08/26/2016 09:15,2,0.812,ACTIVE,213.06,342.65,59.933,1472217303,"201051344000594","219011344069620",28.84,21.30,0,332.13,353.47,23.8,21.0,0.172,538169.4,538169.4,4840,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217332,924998.00
08/26/2016 09:15,2,0.803,ACTIVE,213.06,340.55,59.981,1472217303,"201051344001203","219011344069620",28.63,21.00,0,332.13,353.77,23.4,20.6,0.168,535472.0,535472.0,4846,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217332,924999.00
08/26/2016 09:15,2,0.701,ACTIVE,212.16,342.65,59.928,1472217303,"274151322000054","219011344069620",27.73,23.00,0,330.33,348.36,19.8,17.2,0.124,776131.6,776131.6,4799,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217333,925000.00
08/26/2016 09:15,2,0.809,ACTIVE,213.51,342.05,59.938,1472217303,"201051344000867","219011344069620",28.92,21.00,0,332.13,354.07,23.7,21.0,0.168,525487.3,525487.3,4841,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217334,925001.00
08/26/2016 09:15,2,0.801,ACTIVE,213.06,341.75,59.933,1472217303,"201051344001093","219011344069620",28.77,21.30,0,331.83,352.57,23.4,20.6,0.168,532590.8,532590.8,4860,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217335,925002.00
08/26/2016 09:15,2,0.775,ACTIVE,213.29,343.85,59.886,1472217303,"201051344000900","219011344069620",28.65,19.50,0,332.73,353.77,22.6,19.9,0.177,542039.4,542039.4,4852,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217336,925003.00
08/26/2016 09:15,2,0.797,ACTIVE,213.51,342.35,59.975,1472217303,"201051344000648","219011344069620",28.88,19.80,0,333.33,354.97,23.4,20.6,0.168,531298.4,531298.4,4836,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217337,925004.00
08/26/2016 09:15,2,0.799,ACTIVE,213.51,342.95,59.944,1472217303,"201051344000569","219011344069620",29.08,20.00,0,333.03,354.07,23.6,20.9,0.177,542243.7,542243.7,4838,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217338,925005.00
08/26/2016 09:15,2,0.791,ACTIVE,213.51,342.65,59.938,1472217303,"201051344000983","219011344069620",29.40,20.30,0,332.73,354.67,23.6,20.9,0.177,534514.5,534514.5,4834,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217339,925006.00
