ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 09:15,2,0.783,ACTIVE,213.29,342.95,59.975,1472217303,"201051344001158","219011344069620",29.02,20.30,0,333.33,354.07,23.0,20.3,0.172,526712.0,526712.0,4842,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217340,925007.00
08/26/2016 09:15,2,0.771,ACTIVE,213.74,343.55,59.928,1472217303,"201051344000576","219011344069620",29.38,19.80,0,331.83,354.97,23.0,20.3,0.168,534158.7,534158.7,4847,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217341,925008.00
08/26/2016 09:15,2,0.695,ACTIVE,212.61,339.65,59.917,1472217303,"274151322000087","219011344069620",27.75,24.50,0,330.63,348.06,19.6,17.0,0.115,748494.8,748494.8,4863,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472217342,925009.00
08/26/2016 09:30,2,1.037,ACTIVE,213.96,345.96,59.996,1472218203,"201051344000645","219011344069620",28.82,20.30,0,333.93,358.28,30.3,27.4,0.230,533666.9,533666.9,4845,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218204,925010.00
08/26/2016 09:30,2,0.910,ACTIVE,212.16,343.25,59.996,1472218203,"274151322000085","219011344069620",28.43,23.30,0,329.73,350.77,26.2,23.4,0.172,776222.6,776222.6,4800,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218205,925011.00
08/26/2016 09:30,2,1.045,ACTIVE,213.96,347.46,59.970,1472218203,"201051344000633","219011344069620",29.00,20.70,0,332.43,359.18,30.7,27.7,0.243,525186.8,525186.8,4838,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218206,925012.00
08/26/2016 09:30,2,1.059,ACTIVE,213.74,345.96,60.007,1472218203,"201051344000469","219011344069620",28.80,19.50,0,330.93,358.28,30.9,27.9,0.252,527587.2,527587.2,4855,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218207,925013.00
08/26/2016 09:30,2,1.018,ACTIVE,213.06,343.85,60.034,1472218203,"201051344000646","219011344069620",29.34,21.50,0,330.03,356.48,30.2,27.3,0.230,528485.9,528485.9,4838,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218208,925014.00
08/26/2016 09:30,2,0.965,ACTIVE,211.93,341.15,59.996,1472218203,"274151322000052","219011344069620",28.33,23.30,0,329.73,351.37,27.7,24.8,0.177,796720.4,796720.4,4798,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218209,925015.00
08/26/2016 09:30,2,1.051,ACTIVE,213.51,345.06,60.007,1472218203,"201051344000585","219011344069620",29.28,21.80,0,331.53,356.78,31.2,28.2,0.239,537877.9,537877.9,4831,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218210,925016.00
08/26/2016 09:30,2,1.023,ACTIVE,212.83,342.95,60.002,1472218203,"201051344001230","219011344069620",28.65,21.50,0,329.73,354.97,29.8,26.8,0.234,531705.5,531705.5,4856,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218211,925017.00
08/26/2016 09:30,2,1.018,ACTIVE,213.74,344.45,60.034,1472218203,"201051344000582","219011344069620",28.80,21.00,0,331.53,356.78,29.7,26.8,0.234,524458.5,524458.5,4832,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218212,925018.00
08/26/2016 09:30,2,1.033,ACTIVE,212.83,343.25,60.044,1472218203,"201051344000955","219011344069620",29.32,21.80,0,330.33,355.58,30.7,27.7,0.243,538203.5,538203.5,4840,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218213,925019.00
08/26/2016 09:30,2,0.629,ACTIVE,212.38,407.27,60.002,1472218203,"274151322000094","219011344069620",38.07,24.80,0,335.44,426.81,24.3,21.5,0.164,653627.0,653627.0,4889,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218214,925020.00
08/26/2016 09:30,2,1.061,ACTIVE,213.74,345.96,60.002,1472218203,"201051344000579","219011344069620",29.34,21.50,0,332.73,358.58,31.6,28.6,0.243,541831.7,541831.7,4846,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218215,925021.00
08/26/2016 09:30,2,1.062,ACTIVE,213.06,342.95,60.002,1472218203,"201051344000890","219011344069620",28.84,21.80,0,330.93,356.48,31.1,28.0,0.234,535452.8,535452.8,4836,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218216,925022.00
08/26/2016 09:30,2,1.023,ACTIVE,213.29,344.76,60.018,1472218203,"201051344000438","219011344069620",29.42,21.50,0,332.13,356.78,30.6,27.6,0.243,536954.2,536954.2,4843,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218217,925023.00
08/26/2016 09:30,2,1.049,ACTIVE,213.06,344.15,59.949,1472218203,"201051344000417","219011344069620",28.88,21.80,0,331.23,356.48,30.7,27.7,0.239,528318.7,528318.7,4838,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218218,925024.00
08/26/2016 09:30,2,0.932,ACTIVE,211.93,342.05,59.986,1472218203,"274151322000083","219011344069620",28.57,23.30,0,330.63,351.37,27.0,24.1,0.186,789499.3,789499.3,4812,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218219,925025.00
08/26/2016 09:30,2,1.002,ACTIVE,212.61,343.25,59.991,1472218203,"274151322000076","219011344069620",29.06,23.00,0,331.23,352.87,29.5,26.5,0.199,842340.2,842340.2,4813,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218220,925026.00
08/26/2016 09:30,2,1.061,ACTIVE,213.29,344.15,60.002,1472218203,"201051344000868","219011344069620",28.98,19.80,0,332.43,357.98,31.2,28.2,0.239,526426.1,526426.1,4847,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218221,925027.00
08/26/2016 09:30,2,0.990,ACTIVE,211.93,342.05,59.991,1472218203,"274151322000095","219011344069620",28.63,23.00,0,330.03,351.97,28.8,25.8,0.190,833831.9,833831.9,4823,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218222,925028.00
08/26/2016 09:30,2,1.055,ACTIVE,213.51,346.26,59.996,1472218203,"201051344000988","219011344069620",28.47,20.70,0,331.83,359.48,30.4,27.4,0.247,517609.3,517609.3,4862,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218222,925029.00
08/26/2016 09:30,2,1.037,ACTIVE,213.06,343.55,59.996,1472218203,"201051344001025","219011344069620",29.32,21.30,0,330.93,357.08,30.8,27.8,0.239,536730.4,536730.4,4840,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218223,925030.00
08/26/2016 09:30,2,1.025,ACTIVE,213.51,344.45,59.986,1472218203,"201051344000458","219011344069620",29.48,21.00,0,333.03,357.68,30.6,27.6,0.243,533783.5,533783.5,4839,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218224,925031.00
08/26/2016 09:30,2,1.039,ACTIVE,213.96,345.66,59.933,1472218203,"201051344000853","219011344069620",29.34,20.30,0,334.84,359.78,30.9,27.9,0.243,533000.0,533000.0,4841,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218225,925032.00
08/26/2016 09:30,2,1.008,ACTIVE,213.29,345.06,60.002,1472218203,"201051344000685","219011344069620",29.00,21.30,0,331.23,357.08,29.6,26.7,0.234,536203.8,536203.8,4852,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218226,925033.00
08/26/2016 09:30,2,1.018,ACTIVE,213.06,343.85,60.002,1472218203,"201051344000917","219011344069620",28.94,21.80,0,330.63,356.48,29.9,26.9,0.225,533175.0,533175.0,4860,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218227,925034.00
08/26/2016 09:30,2,1.020,ACTIVE,213.06,343.85,59.996,1472218203,"201051344001145","219011344069620",29.06,21.00,0,331.53,356.78,30.0,27.1,0.225,538367.3,538367.3,4856,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218228,925035.00
08/26/2016 09:30,2,1.027,ACTIVE,213.29,344.45,60.002,1472218203,"201051344000651","219011344069620",29.06,21.00,0,332.73,356.78,30.2,27.3,0.234,531284.8,531284.8,4836,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218229,925036.00
08/26/2016 09:30,2,0.914,ACTIVE,211.48,343.25,59.991,1472218203,"274151322000088","219011344069620",27.83,23.30,0,329.73,350.17,25.8,23.0,0.164,760380.9,760380.9,4807,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218230,925037.00
08/26/2016 09:30,2,0.656,ACTIVE,212.83,404.27,59.991,1472218203,"274151322000068","219011344069620",37.77,25.30,0,332.13,428.31,25.2,22.4,0.159,653924.4,653924.4,4881,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218231,925038.00
08/26/2016 09:30,2,1.064,ACTIVE,212.83,342.95,60.007,1472218203,"201051344001135","219011344069620",28.67,21.50,0,330.33,356.18,30.9,27.9,0.239,527440.6,527440.6,4833,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218231,925039.00
08/26/2016 09:30,2,1.059,ACTIVE,213.06,344.45,59.996,1472218203,"201051344000594","219011344069620",29.10,21.80,0,331.53,357.98,31.2,28.2,0.243,538175.2,538175.2,4841,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218232,925040.00
08/26/2016 09:30,2,1.043,ACTIVE,213.29,343.55,59.986,1472218203,"201051344001203","219011344069620",29.02,21.50,0,331.53,357.68,30.7,27.7,0.243,535477.6,535477.6,4847,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218233,925041.00
08/26/2016 09:30,2,0.936,ACTIVE,211.93,340.55,59.996,1472218203,"274151322000054","219011344069620",28.09,23.50,0,329.43,351.07,26.6,23.8,0.177,776136.3,776136.3,4800,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218234,925042.00
08/26/2016 09:30,2,1.064,ACTIVE,213.51,343.55,59.991,1472218203,"201051344000867","219011344069620",28.96,21.00,0,333.03,357.68,31.3,28.3,0.234,525493.0,525493.0,4842,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218235,925043.00
08/26/2016 09:30,2,1.041,ACTIVE,213.06,344.15,60.023,1472218203,"201051344001093","219011344069620",29.02,21.50,0,330.93,356.48,30.6,27.7,0.230,532596.5,532596.5,4861,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218236,925044.00
08/26/2016 09:30,2,1.012,ACTIVE,213.29,345.66,59.986,1472218203,"201051344000900","219011344069620",29.46,19.80,0,332.73,357.68,30.2,27.3,0.239,542045.0,542045.0,4853,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218237,925045.00
08/26/2016 09:30,2,1.043,ACTIVE,213.51,345.06,59.991,1472218203,"201051344000648","219011344069620",29.04,19.80,0,333.63,358.28,30.7,27.7,0.243,531304.1,531304.1,4837,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218238,925046.00
08/26/2016 09:30,2,1.055,ACTIVE,213.51,345.36,59.991,1472218203,"201051344000569","219011344069620",29.16,20.30,0,333.63,357.98,31.1,28.1,0.243,542249.4,542249.4,4839,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218239,925047.00
08/26/2016 09:30,2,1.049,ACTIVE,213.51,345.06,59.949,1472218203,"201051344000983","219011344069620",29.34,20.30,0,332.73,358.28,31.2,28.2,0.247,534520.2,534520.2,4835,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218240,925048.00
08/26/2016 09:30,2,1.045,ACTIVE,213.51,345.06,59.986,1472218203,"201051344001158","219011344069620",29.02,20.70,0,332.43,358.28,30.8,27.8,0.247,526717.6,526717.6,4843,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218241,925049.00
08/26/2016 09:30,2,1.020,ACTIVE,213.96,346.26,60.039,1472218203,"201051344000576","219011344069620",29.58,19.50,0,332.43,358.58,30.6,27.6,0.239,534164.3,534164.3,4848,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218242,925050.00
08/26/2016 09:30,2,0.936,ACTIVE,212.38,339.95,59.996,1472218203,"274151322000087","219011344069620",27.93,25.30,0,329.43,351.07,26.5,23.7,0.168,748499.6,748499.6,4864,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472218243,925051.00
08/26/2016 09:45,2,1.346,ACTIVE,213.74,348.06,59.965,1472219103,"201051344000645","219011344069620",29.10,21.30,0,318.91,390.74,39.7,36.4,0.323,533676.5,533676.5,4846,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219105,925052.00
08/26/2016 09:45,2,1.250,ACTIVE,212.16,349.26,59.965,1472219103,"274151322000085","219011344069620",27.73,24.30,0,330.03,377.82,35.1,32.0,0.234,776231.1,776231.1,4801,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219106,925053.00
08/26/2016 09:45,2,1.375,ACTIVE,213.74,349.56,59.970,1472219103,"201051344000633","219011344069620",28.77,21.80,0,320.11,391.04,40.1,36.7,0.327,525196.5,525196.5,4839,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219107,925054.00
08/26/2016 09:45,2,1.379,ACTIVE,213.74,348.66,59.970,1472219103,"201051344000469","219011344069620",29.02,20.00,0,316.80,391.04,40.5,37.2,0.340,527597.0,527597.0,4856,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219107,925055.00
08/26/2016 09:45,2,1.346,ACTIVE,212.38,346.26,59.965,1472219103,"201051344000646","219011344069620",29.02,22.50,0,319.21,389.54,39.6,36.3,0.331,528495.4,528495.4,4839,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219108,925056.00
08/26/2016 09:45,2,1.285,ACTIVE,211.93,349.26,59.965,1472219103,"274151322000052","219011344069620",28.31,24.50,0,327.62,376.92,36.9,33.6,0.239,796729.3,796729.3,4799,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219109,925057.00
08/26/2016 09:45,2,1.355,ACTIVE,213.06,347.46,59.907,1472219103,"201051344000585","219011344069620",29.56,22.50,0,319.51,390.44,40.7,37.3,0.323,537887.6,537887.6,4832,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219110,925058.00
08/26/2016 09:45,2,1.340,ACTIVE,212.61,345.06,59.986,1472219103,"201051344001230","219011344069620",28.80,22.30,0,319.51,388.04,39.1,35.8,0.309,531715.0,531715.0,4857,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219111,925059.00
08/26/2016 09:45,2,1.316,ACTIVE,213.51,347.46,59.965,1472219103,"201051344000582","219011344069620",29.22,21.80,0,319.81,389.54,39.0,35.7,0.314,524468.0,524468.0,4833,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219112,925060.00
08/26/2016 09:45,2,1.350,ACTIVE,212.61,346.26,59.912,1472219103,"201051344000955","219011344069620",29.42,22.50,0,319.81,388.94,40.2,36.9,0.323,538213.3,538213.3,4841,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219113,925061.00
08/26/2016 09:45,2,0.842,ACTIVE,211.93,412.08,59.981,1472219103,"274151322000094","219011344069620",38.61,26.00,0,332.13,458.97,33.0,30.0,0.225,653634.8,653634.8,4890,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219114,925062.00
08/26/2016 09:45,2,1.391,ACTIVE,213.74,348.66,59.959,1472219103,"201051344000579","219011344069620",29.28,22.30,0,321.31,391.04,41.3,37.9,0.327,541841.6,541841.6,4847,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219115,925063.00
08/26/2016 09:45,2,1.369,ACTIVE,212.83,346.26,59.954,1472219103,"201051344000890","219011344069620",29.26,22.80,0,319.21,388.94,40.6,37.3,0.318,535462.5,535462.5,4837,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219116,925064.00
08/26/2016 09:45,2,1.346,ACTIVE,213.29,347.16,59.965,1472219103,"201051344000438","219011344069620",29.46,22.30,0,318.00,390.14,40.2,36.9,0.327,536963.9,536963.9,4844,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219117,925065.00
08/26/2016 09:45,2,1.359,ACTIVE,213.06,346.86,59.959,1472219103,"201051344000417","219011344069620",29.10,22.80,0,320.71,389.54,40.1,36.8,0.323,528328.3,528328.3,4839,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219118,925066.00
08/26/2016 09:45,2,1.258,ACTIVE,211.93,345.96,59.954,1472219103,"274151322000083","219011344069620",28.59,24.50,0,328.22,376.62,36.5,33.3,0.261,789508.0,789508.0,4813,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219118,925067.00
08/26/2016 09:45,2,1.342,ACTIVE,212.83,351.07,59.965,1472219103,"274151322000076","219011344069620",29.26,24.50,0,330.33,377.22,39.8,36.5,0.274,842349.8,842349.8,4814,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219119,925068.00
08/26/2016 09:45,2,1.393,ACTIVE,213.51,348.06,59.959,1472219103,"201051344000868","219011344069620",29.18,20.30,0,319.21,389.84,41.2,37.8,0.327,526435.9,526435.9,4848,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219120,925069.00
08/26/2016 09:45,2,1.336,ACTIVE,211.93,349.26,59.959,1472219103,"274151322000095","219011344069620",28.78,24.50,0,328.82,376.62,39.0,35.7,0.261,833841.3,833841.3,4824,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219121,925070.00
08/26/2016 09:45,2,1.389,ALERT,213.51,346.26,59.965,1472219103,"201051344000988","219011344069620",19.00,21.30,0,301.17,384.43,26.7,23.9,0.221,517617.8,517617.8,4863,0,0,0,L,1122011218,0,121.78,122.23,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219123,925071.00
08/26/2016 09:45,2,1.398,ACTIVE,213.06,346.86,59.965,1472219103,"201051344001025","219011344069620",28.77,22.30,0,319.21,389.84,40.8,37.4,0.327,536740.2,536740.2,4841,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219124,925072.00
08/26/2016 09:45,2,1.371,ACTIVE,213.74,348.36,59.912,1472219103,"201051344000458","219011344069620",29.26,21.80,0,320.71,391.04,40.6,37.3,0.340,533793.2,533793.2,4840,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219125,925073.00
08/26/2016 09:45,2,1.383,ACTIVE,214.41,350.17,59.954,1472219103,"201051344000853","219011344069620",29.30,21.30,0,321.31,391.94,41.1,37.7,0.331,533009.8,533009.8,4842,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219126,925074.00
08/26/2016 09:45,2,1.361,ACTIVE,213.29,347.46,59.970,1472219103,"201051344000685","219011344069620",28.69,22.00,0,318.91,389.24,39.5,36.2,0.336,536213.3,536213.3,4853,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219127,925075.00
08/26/2016 09:45,2,1.344,ACTIVE,213.29,347.16,59.965,1472219103,"201051344000917","219011344069620",29.04,22.50,0,320.71,389.24,39.6,36.3,0.318,533184.4,533184.4,4861,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219128,925076.00
08/26/2016 09:45,2,1.352,ACTIVE,213.06,347.16,59.970,1472219103,"201051344001145","219011344069620",29.10,21.80,0,319.51,388.64,39.9,36.5,0.318,538376.8,538376.8,4857,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219129,925077.00
08/26/2016 09:45,2,1.371,ACTIVE,213.29,347.76,59.965,1472219103,"201051344000651","219011344069620",29.00,21.50,0,317.70,390.14,40.3,37.0,0.323,531294.4,531294.4,4837,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219129,925078.00
08/26/2016 09:45,2,1.262,ACTIVE,211.70,348.06,59.970,1472219103,"274151322000088","219011344069620",27.69,24.30,0,328.82,376.92,35.4,32.2,0.225,760389.3,760389.3,4808,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219130,925079.00
08/26/2016 09:45,2,0.873,ACTIVE,212.61,411.18,59.959,1472219103,"274151322000068","219011344069620",38.66,26.80,0,332.43,454.16,34.3,31.2,0.221,653932.4,653932.4,4882,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219131,925080.00
08/26/2016 09:45,2,1.391,ACTIVE,212.83,345.96,59.954,1472219103,"201051344001135","219011344069620",29.10,22.30,0,319.21,389.24,41.0,37.7,0.327,527450.3,527450.3,4834,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219132,925081.00
08/26/2016 09:45,2,1.420,ACTIVE,213.06,347.76,59.912,1472219103,"201051344000594","219011344069620",28.77,22.50,0,320.11,389.24,41.4,38.0,0.331,538185.0,538185.0,4842,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219133,925082.00
08/26/2016 09:45,2,1.393,ACTIVE,213.29,346.86,59.954,1472219103,"201051344001203","219011344069620",29.06,22.50,0,318.30,389.84,41.0,37.7,0.340,535487.4,535487.4,4848,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219134,925083.00
08/26/2016 09:45,2,1.271,ACTIVE,211.70,345.36,59.965,1472219103,"274151322000054","219011344069620",28.23,24.80,0,328.52,376.92,36.3,33.1,0.243,776144.9,776144.9,4801,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219135,925084.00
08/26/2016 09:45,2,1.412,ACTIVE,213.51,348.06,59.975,1472219103,"201051344000867","219011344069620",29.02,21.50,0,319.81,388.94,41.5,38.2,0.331,525502.9,525502.9,4843,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219136,925085.00
08/26/2016 09:45,2,1.371,ACTIVE,213.06,347.76,59.970,1472219103,"201051344001093","219011344069620",29.28,22.30,0,318.30,389.84,40.7,37.3,0.318,532606.2,532606.2,4862,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219137,925086.00
08/26/2016 09:45,2,1.385,ACTIVE,213.51,349.26,59.981,1472219103,"201051344000900","219011344069620",29.14,20.30,0,319.51,390.44,40.9,37.6,0.331,542054.6,542054.6,4854,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219138,925087.00
08/26/2016 09:45,2,1.375,ACTIVE,213.74,348.66,59.986,1472219103,"201051344000648","219011344069620",29.42,20.30,0,316.50,389.54,41.0,37.6,0.340,531313.8,531313.8,4838,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219139,925088.00
08/26/2016 09:45,2,1.408,ACTIVE,213.74,348.96,59.970,1472219103,"201051344000569","219011344069620",29.14,21.30,0,320.11,391.64,41.6,38.2,0.336,542259.2,542259.2,4840,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219140,925089.00
08/26/2016 09:45,2,1.398,ACTIVE,213.51,348.96,60.007,1472219103,"201051344000983","219011344069620",29.42,21.30,0,320.41,390.44,41.7,38.3,0.340,534530.1,534530.1,4836,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219141,925090.00
08/26/2016 09:45,2,1.414,ACTIVE,213.51,348.66,59.970,1472219103,"201051344001158","219011344069620",28.73,21.30,0,319.51,390.74,41.1,37.8,0.336,526727.4,526727.4,4844,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219142,925091.00
08/26/2016 09:45,2,1.377,ACTIVE,213.74,349.86,59.970,1472219103,"201051344000576","219011344069620",29.52,20.30,0,319.21,391.04,41.2,37.8,0.331,534174.0,534174.0,4849,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219143,925092.00
08/26/2016 09:45,2,1.256,ACTIVE,211.70,340.25,59.970,1472219103,"274151322000087","219011344069620",28.39,27.50,0,330.03,375.71,36.1,32.9,0.212,748508.1,748508.1,4865,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472219144,925093.00
08/26/2016 10:00,2,6.973,ACTIVE,220.29,367.60,59.975,1472220004,"201051344000645","219011344069620",29.58,22.80,0,333.03,411.18,208.8,199.6,0.937,533689.1,533689.1,4847,0,0,0,L,1122011218,0,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220005,925094.00
08/26/2016 10:00,2,6.492,ACTIVE,214.64,355.58,59.981,1472220004,"274151322000085","219011344069620",28.35,26.50,0,329.73,386.23,186.4,178.0,0.712,776242.2,776242.2,4802,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220006,925095.00
08/26/2016 10:00,2,6.898,ACTIVE,219.16,366.10,59.981,1472220004,"201051344000633","219011344069620",29.74,23.80,0,332.43,410.28,207.7,198.6,0.968,525209.3,525209.3,4840,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220007,925096.00
08/26/2016 10:00,2,6.912,ACTIVE,220.29,368.80,59.986,1472220004,"201051344000469","219011344069620",29.58,22.50,0,331.53,415.69,206.9,197.8,0.963,527609.9,527609.9,4857,0,0,0,L,1122011218,0,124.72,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220008,925097.00
08/26/2016 10:00,2,6.744,ACTIVE,217.35,361.89,59.986,1472220004,"201051344000646","219011344069620",29.48,24.00,0,327.92,411.18,201.4,192.5,0.937,528508.1,528508.1,4840,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220009,925098.00
08/26/2016 10:00,2,6.484,ACTIVE,214.41,354.97,59.975,1472220004,"274151322000052","219011344069620",29.18,28.00,0,328.82,388.64,191.6,183.0,0.747,796741.2,796741.2,4800,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220010,925099.00
08/26/2016 10:00,2,6.473,ACTIVE,218.48,364.29,59.986,1472220004,"201051344000585","219011344069620",29.48,24.80,0,327.32,409.38,193.2,184.6,0.884,537900.6,537900.6,4833,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220011,925100.00
08/26/2016 10:00,2,6.566,ACTIVE,216.67,359.48,59.986,1472220004,"201051344001230","219011344069620",29.62,24.00,0,327.92,406.07,197.1,188.3,0.906,531727.7,531727.7,4858,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220012,925101.00
08/26/2016 10:00,2,6.498,ACTIVE,218.48,364.59,59.991,1472220004,"201051344000582","219011344069620",29.58,24.00,0,328.52,411.18,194.6,185.9,0.902,524480.6,524480.6,4834,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220013,925102.00
08/26/2016 10:00,2,6.771,ACTIVE,217.13,362.49,59.991,1472220004,"201051344000955","219011344069620",29.28,24.80,0,327.32,406.07,200.8,191.9,0.932,538226.3,538226.3,4842,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220013,925103.00
08/26/2016 10:00,2,4.260,ACTIVE,214.41,440.34,59.975,1472220004,"274151322000094","219011344069620",40.33,29.50,0,330.93,469.19,174.5,166.5,0.676,653645.5,653645.5,4891,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220014,925104.00
08/26/2016 10:00,2,6.381,ACTIVE,219.84,365.49,60.034,1472220004,"201051344000579","219011344069620",29.60,25.50,0,333.63,415.69,191.2,182.7,0.875,541854.9,541854.9,4848,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220015,925105.00
08/26/2016 10:00,2,6.432,ACTIVE,216.67,361.59,60.023,1472220004,"201051344000890","219011344069620",29.44,24.80,0,327.92,406.37,191.8,183.2,0.871,535475.7,535475.7,4838,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220016,925106.00
08/26/2016 10:00,2,6.316,ACTIVE,217.35,362.49,59.986,1472220004,"201051344000438","219011344069620",29.68,24.50,0,329.43,411.48,189.8,181.2,0.871,536977.0,536977.0,4845,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220017,925107.00
08/26/2016 10:00,2,6.117,ACTIVE,217.13,360.69,59.996,1472220004,"201051344000417","219011344069620",29.54,25.00,0,329.13,409.08,182.9,174.6,0.862,528341.3,528341.3,4840,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220018,925108.00
08/26/2016 10:00,2,5.883,ACTIVE,214.19,368.50,59.981,1472220004,"274151322000083","219011344069620",29.08,29.00,0,328.52,387.44,173.2,165.2,0.689,789519.9,789519.9,4814,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220019,925109.00
08/26/2016 10:00,2,6.334,ACTIVE,214.87,376.01,59.975,1472220004,"274151322000076","219011344069620",29.66,28.30,0,329.73,392.85,190.2,181.6,0.734,842363.0,842363.0,4815,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220020,925110.00
08/26/2016 10:00,2,6.516,ACTIVE,218.26,364.29,59.986,1472220004,"201051344000868","219011344069620",29.36,22.30,0,329.73,411.18,193.7,185.0,0.871,526449.4,526449.4,4849,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220021,925111.00
08/26/2016 10:00,2,6.307,ACTIVE,213.96,358.88,59.975,1472220004,"274151322000095","219011344069620",29.42,28.80,0,328.82,391.34,188.0,179.5,0.712,833854.3,833854.3,4825,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220022,925112.00
08/26/2016 10:00,2,6.506,ACTIVE,219.61,360.08,59.975,1472220004,"201051344000988","219011344069620",19.32,22.80,0,320.41,397.35,127.4,121.0,0.583,517626.4,517626.4,4865,0,0,0,L,1122011218,0,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220023,925113.00
08/26/2016 10:00,2,6.324,ACTIVE,217.80,362.19,59.975,1472220004,"201051344001025","219011344069620",29.62,25.00,0,328.22,410.88,189.8,181.3,0.853,536753.6,536753.6,4842,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220024,925114.00
08/26/2016 10:00,2,6.297,ACTIVE,219.39,363.99,59.981,1472220004,"201051344000458","219011344069620",29.56,23.80,0,333.33,414.79,188.4,180.0,0.879,533806.7,533806.7,4841,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220025,925115.00
08/26/2016 10:00,2,6.281,ACTIVE,220.06,366.10,59.991,1472220004,"201051344000853","219011344069620",29.70,23.00,0,334.54,416.29,188.9,180.4,0.871,533023.4,533023.4,4843,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220026,925116.00
08/26/2016 10:00,2,6.221,ACTIVE,216.90,362.79,59.975,1472220004,"201051344000685","219011344069620",29.46,24.00,0,329.73,409.08,185.5,177.1,0.879,536226.5,536226.5,4854,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220026,925117.00
08/26/2016 10:00,2,6.244,ACTIVE,218.03,361.29,59.970,1472220004,"201051344000917","219011344069620",29.34,25.00,0,328.52,409.98,185.6,177.2,0.857,533197.6,533197.6,4862,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220027,925118.00
08/26/2016 10:00,2,6.283,ACTIVE,216.90,360.69,59.975,1472220004,"201051344001145","219011344069620",29.38,23.30,0,329.13,409.68,186.8,178.4,0.857,538390.1,538390.1,4858,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220028,925119.00
08/26/2016 10:00,2,6.426,ACTIVE,218.26,363.09,59.981,1472220004,"201051344000651","219011344069620",29.22,24.00,0,328.82,410.58,190.1,181.5,0.857,531307.9,531307.9,4838,0,0,0,L,1122011218,0,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220029,925120.00
08/26/2016 10:00,2,5.975,ACTIVE,214.19,351.07,59.975,1472220004,"274151322000088","219011344069620",28.35,27.80,0,329.13,386.83,171.4,163.6,0.645,760401.2,760401.2,4809,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220030,925121.00
08/26/2016 10:00,2,3.975,ACTIVE,215.09,440.64,59.975,1472220004,"274151322000068","219011344069620",39.66,30.00,0,330.93,467.09,159.9,152.4,0.614,653943.8,653943.8,4883,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220031,925122.00
08/26/2016 10:00,2,5.748,ACTIVE,217.35,359.48,59.975,1472220004,"201051344001135","219011344069620",29.38,24.80,0,327.62,409.98,170.9,163.0,0.791,527464.0,527464.0,4835,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220032,925123.00
08/26/2016 10:00,2,5.535,ACTIVE,217.13,359.48,59.975,1472220004,"201051344000594","219011344069620",29.66,25.30,0,329.43,411.78,166.2,158.5,0.751,538198.9,538198.9,4843,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220033,925124.00
08/26/2016 10:00,2,5.686,ACTIVE,217.58,359.48,59.996,1472220004,"201051344001203","219011344069620",29.66,24.80,0,327.92,411.78,170.8,163.0,0.795,535501.2,535501.2,4849,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220034,925125.00
08/26/2016 10:00,2,5.646,ACTIVE,214.19,366.40,59.970,1472220004,"274151322000054","219011344069620",28.59,29.00,0,328.52,388.04,163.3,155.7,0.614,776157.2,776157.2,4802,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220035,925126.00
08/26/2016 10:00,2,5.748,ACTIVE,218.03,360.69,59.970,1472220004,"201051344000867","219011344069620",29.26,23.80,0,331.23,410.28,170.4,162.5,0.760,525516.9,525516.9,4844,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220035,925127.00
08/26/2016 10:00,2,5.719,ACTIVE,217.35,360.69,60.012,1472220004,"201051344001093","219011344069620",29.82,24.30,0,328.82,411.48,172.7,164.7,0.787,532620.1,532620.1,4863,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220036,925128.00
08/26/2016 10:00,2,5.838,ACTIVE,218.48,360.38,59.970,1472220004,"201051344000900","219011344069620",29.78,22.30,0,332.13,412.38,176.1,168.0,0.795,542068.6,542068.6,4855,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220037,925129.00
08/26/2016 10:00,2,5.840,ACTIVE,218.71,362.49,60.007,1472220004,"201051344000648","219011344069620",29.38,22.80,0,333.63,411.78,173.9,165.9,0.826,531327.6,531327.6,4839,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220038,925130.00
08/26/2016 10:00,2,6.297,ACTIVE,219.16,364.29,59.996,1472220004,"201051344000569","219011344069620",29.42,23.50,0,332.73,413.89,187.7,179.2,0.862,542273.3,542273.3,4841,0,0,0,L,1122011218,0,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220039,925131.00
08/26/2016 10:00,2,6.443,ACTIVE,219.61,365.80,59.959,1472220004,"201051344000983","219011344069620",29.92,23.00,0,332.43,411.78,195.1,186.3,0.902,534544.2,534544.2,4837,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220040,925132.00
08/26/2016 10:00,2,6.697,ACTIVE,220.06,368.50,59.991,1472220004,"201051344001158","219011344069620",29.34,24.00,0,333.03,415.09,199.0,190.1,0.906,526741.4,526741.4,4845,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220041,925133.00
08/26/2016 10:00,2,6.758,ACTIVE,219.84,366.70,59.986,1472220004,"201051344000576","219011344069620",29.44,22.80,0,333.33,415.99,201.5,192.5,0.919,534188.1,534188.1,4850,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220042,925134.00
08/26/2016 10:00,2,6.021,ACTIVE,214.41,370.90,59.986,1472220004,"274151322000087","219011344069620",28.35,32.20,0,329.43,388.34,172.8,164.9,0.645,748520.5,748520.5,4866,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220043,925135.00
08/26/2016 10:15,2,5.041,ACTIVE,217.58,358.58,59.965,1472220904,"201051344000645","219011344069620",28.78,25.30,0,317.10,416.59,147.0,139.9,0.672,533716.4,533716.4,4848,0,0,0,L,1122011218,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220905,925136.00
08/26/2016 10:15,2,4.055,ACTIVE,213.29,344.45,59.949,1472220904,"274151322000085","219011344069620",27.93,30.30,0,329.43,388.94,114.7,108.8,0.433,776267.0,776267.0,4803,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220906,925137.00
08/26/2016 10:15,2,5.195,ACTIVE,217.35,358.88,59.965,1472220904,"201051344000633","219011344069620",28.77,26.00,0,319.51,412.08,151.3,144.1,0.720,525236.6,525236.6,4841,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220906,925138.00
08/26/2016 10:15,2,5.189,ACTIVE,218.03,360.08,59.938,1472220904,"201051344000469","219011344069620",29.08,24.50,0,318.30,418.39,152.8,145.6,0.725,527637.5,527637.5,4858,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220907,925139.00
08/26/2016 10:15,2,5.178,ACTIVE,215.77,355.88,59.949,1472220904,"201051344000646","219011344069620",28.92,28.00,0,317.70,412.38,151.7,144.5,0.716,528535.0,528535.0,4841,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220908,925140.00
08/26/2016 10:15,2,4.990,ACTIVE,213.29,351.97,59.949,1472220904,"274151322000052","219011344069620",28.82,31.50,0,328.22,391.04,145.6,138.6,0.570,796767.1,796767.1,4801,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220909,925141.00
08/26/2016 10:15,2,5.105,ACTIVE,217.13,357.98,59.917,1472220904,"201051344000585","219011344069620",28.98,27.80,0,317.10,410.88,149.9,142.7,0.694,537927.6,537927.6,4834,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220910,925142.00
08/26/2016 10:15,2,5.141,ACTIVE,215.77,354.67,59.986,1472220904,"201051344001230","219011344069620",29.02,27.80,0,317.10,407.87,151.1,143.9,0.698,531754.8,531754.8,4859,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220911,925143.00
08/26/2016 10:15,2,5.170,ACTIVE,217.13,357.38,59.944,1472220904,"201051344000582","219011344069620",29.04,26.30,0,317.70,412.68,152.0,144.8,0.703,524507.3,524507.3,4835,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220912,925144.00
08/26/2016 10:15,2,5.344,ACTIVE,216.00,356.78,59.965,1472220904,"201051344000955","219011344069620",29.42,28.00,0,318.00,413.29,159.2,151.8,0.751,538253.7,538253.7,4843,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220913,925145.00
08/26/2016 10:15,2,3.492,ACTIVE,213.51,424.71,59.954,1472220904,"274151322000094","219011344069620",38.43,32.60,0,333.33,464.38,136.1,129.4,0.530,653669.0,653669.0,4892,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220914,925146.00
08/26/2016 10:15,2,5.816,ACTIVE,218.71,363.09,59.949,1472220904,"201051344000579","219011344069620",29.20,27.30,0,319.21,417.49,171.9,164.0,0.804,541882.2,541882.2,4849,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220915,925147.00
08/26/2016 10:15,2,5.850,ACTIVE,216.22,358.28,59.907,1472220904,"201051344000890","219011344069620",28.65,27.80,0,318.61,413.59,169.7,161.9,0.773,535503.0,535503.0,4839,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220916,925148.00
08/26/2016 10:15,2,5.871,ACTIVE,216.90,359.18,59.954,1472220904,"201051344000438","219011344069620",29.18,27.50,0,316.80,412.68,173.6,165.6,0.818,537004.3,537004.3,4846,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220917,925149.00
