ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 10:15,2,5.826,ACTIVE,216.67,357.98,59.954,1472220904,"201051344000417","219011344069620",28.57,28.80,0,318.00,411.48,168.5,160.7,0.791,528368.1,528368.1,4841,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220918,925150.00
08/26/2016 10:15,2,5.576,ACTIVE,213.29,368.80,59.944,1472220904,"274151322000083","219011344069620",28.59,32.40,0,327.92,390.74,161.3,153.8,0.650,789545.2,789545.2,4815,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220919,925151.00
08/26/2016 10:15,2,5.758,ACTIVE,214.41,364.59,59.949,1472220904,"274151322000076","219011344069620",29.36,32.00,0,328.82,395.55,171.0,163.2,0.663,842390.9,842390.9,4816,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220920,925152.00
08/26/2016 10:15,2,5.459,ACTIVE,216.90,358.28,59.928,1472220904,"201051344000868","219011344069620",28.65,24.80,0,316.20,413.59,158.3,150.9,0.729,526476.8,526476.8,4850,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220921,925153.00
08/26/2016 10:15,2,5.525,ACTIVE,213.06,363.09,59.949,1472220904,"274151322000095","219011344069620",29.16,32.20,0,328.52,394.95,163.1,155.4,0.614,833881.7,833881.7,4826,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220922,925154.00
08/26/2016 10:15,2,5.336,ACTIVE,218.03,354.97,59.975,1472220904,"201051344000988","219011344069620",18.98,25.30,0,319.81,394.95,102.7,97.2,0.460,517644.2,517644.2,4866,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220923,925155.00
08/26/2016 10:15,2,5.162,ACTIVE,216.45,355.88,59.981,1472220904,"201051344001025","219011344069620",28.69,27.50,0,318.30,412.08,149.9,142.8,0.681,536780.8,536780.8,4843,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220923,925156.00
08/26/2016 10:15,2,5.490,ACTIVE,218.26,361.59,59.954,1472220904,"201051344000458","219011344069620",29.00,26.00,0,317.10,416.89,161.4,153.8,0.773,533833.7,533833.7,4842,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220924,925157.00
08/26/2016 10:15,2,5.436,ACTIVE,218.48,360.38,59.959,1472220904,"201051344000853","219011344069620",29.44,25.50,0,321.61,417.49,162.2,154.6,0.751,533050.7,533050.7,4844,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220925,925158.00
08/26/2016 10:15,2,4.779,ACTIVE,215.54,354.37,59.991,1472220904,"201051344000685","219011344069620",28.84,27.50,0,318.61,412.08,139.6,132.8,0.676,536253.5,536253.5,4855,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220926,925159.00
08/26/2016 10:15,2,4.984,ACTIVE,216.67,357.08,59.938,1472220904,"201051344000917","219011344069620",28.96,27.50,0,319.81,411.78,146.3,139.3,0.681,533224.4,533224.4,4863,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220927,925160.00
08/26/2016 10:15,2,4.789,ACTIVE,215.77,354.37,59.954,1472220904,"201051344001145","219011344069620",28.82,27.00,0,320.11,411.78,139.8,133.0,0.641,538416.8,538416.8,4859,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220928,925161.00
08/26/2016 10:15,2,4.971,ACTIVE,216.90,354.97,59.944,1472220904,"201051344000651","219011344069620",28.69,26.80,0,319.21,411.78,144.3,137.4,0.654,531335.0,531335.0,4839,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220929,925162.00
08/26/2016 10:15,2,4.006,ACTIVE,212.83,355.88,59.954,1472220904,"274151322000088","219011344069620",27.65,31.30,0,329.13,389.54,112.2,106.3,0.420,760425.8,760425.8,4810,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220930,925163.00
08/26/2016 10:15,2,2.689,ACTIVE,213.74,431.62,59.970,1472220904,"274151322000068","219011344069620",39.82,33.30,0,334.84,464.68,108.1,102.4,0.407,653967.2,653967.2,4884,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220931,925164.00
08/26/2016 10:15,2,5.164,ACTIVE,216.45,354.97,59.949,1472220904,"201051344001135","219011344069620",28.92,27.50,0,320.11,412.08,151.2,144.1,0.698,527490.9,527490.9,4836,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220932,925165.00
08/26/2016 10:15,2,5.611,ACTIVE,216.67,358.88,59.954,1472220904,"201051344000594","219011344069620",28.80,27.80,0,318.30,413.89,163.9,156.3,0.751,538226.1,538226.1,4844,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220933,925166.00
08/26/2016 10:15,2,5.393,ACTIVE,216.90,356.48,59.949,1472220904,"201051344001203","219011344069620",28.96,27.80,0,316.80,412.98,158.2,150.7,0.738,535528.7,535528.7,4850,0,0,0,L,1122011218,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220933,925167.00
08/26/2016 10:15,2,4.701,ACTIVE,213.29,353.17,59.944,1472220904,"274151322000054","219011344069620",27.75,31.50,0,327.02,390.44,132.1,125.6,0.491,776181.9,776181.9,4803,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220934,925168.00
08/26/2016 10:15,2,5.160,ACTIVE,217.13,357.38,59.944,1472220904,"201051344000867","219011344069620",29.22,26.30,0,318.61,411.78,152.6,145.3,0.694,525544.1,525544.1,4845,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220935,925169.00
08/26/2016 10:15,2,4.633,ACTIVE,216.45,355.28,59.954,1472220904,"201051344001093","219011344069620",29.28,28.00,0,318.61,412.98,137.2,130.5,0.632,532647.3,532647.3,4864,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220936,925170.00
08/26/2016 10:15,2,4.600,ACTIVE,216.90,356.48,59.949,1472220904,"201051344000900","219011344069620",29.34,24.50,0,317.70,416.29,136.6,130.0,0.619,542096.0,542096.0,4856,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220937,925171.00
08/26/2016 10:15,2,4.309,ACTIVE,216.90,354.67,59.933,1472220904,"201051344000648","219011344069620",29.16,25.30,0,315.30,413.59,127.2,120.9,0.588,531354.4,531354.4,4840,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220938,925172.00
08/26/2016 10:15,2,4.197,ACTIVE,216.90,354.67,59.944,1472220904,"201051344000569","219011344069620",29.38,25.50,0,318.61,416.89,125.0,118.7,0.583,542300.3,542300.3,4842,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220939,925173.00
08/26/2016 10:15,2,4.371,ACTIVE,217.13,355.58,59.938,1472220904,"201051344000983","219011344069620",29.28,25.80,0,317.70,416.29,129.7,123.2,0.610,534571.3,534571.3,4838,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220940,925174.00
08/26/2016 10:15,2,4.336,ACTIVE,217.13,355.28,59.949,1472220904,"201051344001158","219011344069620",28.69,26.80,0,318.91,417.79,126.1,119.8,0.592,526768.3,526768.3,4846,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220941,925175.00
08/26/2016 10:15,2,4.664,ACTIVE,217.35,357.68,59.949,1472220904,"201051344000576","219011344069620",29.48,24.50,0,318.91,418.39,139.2,132.4,0.650,534215.1,534215.1,4851,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220942,925176.00
08/26/2016 10:15,2,3.850,ACTIVE,213.06,356.48,59.949,1472220904,"274151322000087","219011344069620",27.75,37.00,0,329.13,387.44,108.1,102.4,0.393,748544.7,748544.7,4867,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472220942,925177.00
08/26/2016 10:30,2,2.779,ACTIVE,215.54,360.69,59.996,1472221804,"201051344000645","219011344069620",27.02,29.00,0,318.61,418.09,76.1,71.5,0.619,533753.4,533753.4,4849,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221806,925178.00
08/26/2016 10:30,2,2.543,ACTIVE,213.06,360.69,60.007,1472221804,"274151322000085","219011344069620",26.14,35.20,0,329.43,389.24,67.2,62.9,0.455,776299.6,776299.6,4804,0,0,0,L,1151911521,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221807,925179.00
08/26/2016 10:30,2,2.756,ACTIVE,215.32,360.99,60.023,1472221804,"201051344000633","219011344069620",27.06,31.30,0,318.91,413.59,75.5,71.0,0.641,525273.3,525273.3,4842,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221808,925180.00
08/26/2016 10:30,2,2.711,ACTIVE,215.54,361.29,59.996,1472221804,"201051344000469","219011344069620",27.81,28.50,0,317.40,421.10,76.3,71.7,0.654,527674.6,527674.6,4859,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221808,925181.00
08/26/2016 10:30,2,2.660,ACTIVE,213.74,359.48,60.007,1472221804,"201051344000646","219011344069620",27.57,32.20,0,318.30,415.69,74.4,69.9,0.623,528571.2,528571.2,4842,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221809,925182.00
08/26/2016 10:30,2,2.566,ACTIVE,212.83,351.37,59.991,1472221804,"274151322000052","219011344069620",27.65,36.80,0,328.82,393.15,71.8,67.4,0.495,796801.9,796801.9,4802,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221810,925183.00
08/26/2016 10:30,2,2.730,ACTIVE,214.64,360.08,60.034,1472221804,"201051344000585","219011344069620",27.35,32.40,0,319.21,412.68,75.7,71.1,0.628,537963.8,537963.8,4835,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221811,925184.00
08/26/2016 10:30,2,2.605,ACTIVE,213.74,357.68,60.012,1472221804,"201051344001230","219011344069620",27.69,32.00,0,318.91,415.39,73.0,68.6,0.605,531791.1,531791.1,4860,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221812,925185.00
08/26/2016 10:30,2,2.652,ACTIVE,214.64,360.08,60.023,1472221804,"201051344000582","219011344069620",27.25,30.30,0,317.40,414.49,73.2,68.8,0.597,524543.3,524543.3,4836,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221813,925186.00
08/26/2016 10:30,2,2.660,ACTIVE,213.74,358.88,59.986,1472221804,"201051344000955","219011344069620",27.81,32.00,0,316.50,415.69,74.9,70.4,0.628,538290.4,538290.4,4844,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221814,925187.00
08/26/2016 10:30,2,1.736,ACTIVE,212.83,405.17,59.991,1472221804,"274151322000094","219011344069620",36.42,36.80,0,333.33,462.28,64.4,60.2,0.455,653700.9,653700.9,4893,0,0,0,L,1151911521,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221815,925188.00
08/26/2016 10:30,2,2.752,ACTIVE,215.54,361.89,60.007,1472221804,"201051344000579","219011344069620",27.21,32.00,0,319.21,419.30,75.9,71.3,0.628,541918.9,541918.9,4850,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221816,925189.00
08/26/2016 10:30,2,2.693,ACTIVE,213.74,358.88,59.996,1472221804,"201051344000890","219011344069620",27.23,32.60,0,318.30,415.09,74.3,69.8,0.605,535539.4,535539.4,4840,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221817,925190.00
08/26/2016 10:30,2,2.664,ACTIVE,214.41,360.08,59.996,1472221804,"201051344000438","219011344069620",27.69,31.50,0,317.10,415.09,74.8,70.3,0.632,537040.9,537040.9,4847,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221818,925191.00
08/26/2016 10:30,2,2.635,ACTIVE,213.96,358.58,59.996,1472221804,"201051344000417","219011344069620",27.41,32.60,0,317.40,413.89,73.1,68.7,0.610,528403.8,528403.8,4842,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221818,925192.00
08/26/2016 10:30,2,2.518,ACTIVE,213.06,352.27,59.986,1472221804,"274151322000083","219011344069620",27.51,37.00,0,328.22,391.34,70.1,65.7,0.499,789579.0,789579.0,4816,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221819,925193.00
08/26/2016 10:30,2,2.703,ACTIVE,213.51,358.28,59.996,1472221804,"274151322000076","219011344069620",28.03,37.50,0,328.52,400.66,76.7,72.1,0.539,842428.3,842428.3,4817,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221820,925194.00
08/26/2016 10:30,2,2.734,ACTIVE,215.09,360.69,59.986,1472221804,"201051344000868","219011344069620",27.37,28.30,0,318.00,414.19,75.9,71.3,0.614,526513.5,526513.5,4851,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221821,925195.00
08/26/2016 10:30,2,2.682,ACTIVE,212.61,356.18,59.981,1472221804,"274151322000095","219011344069620",27.69,37.30,0,328.82,395.55,75.3,70.7,0.513,833918.3,833918.3,4827,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221822,925196.00
08/26/2016 10:30,2,2.713,ACTIVE,215.54,358.28,59.991,1472221804,"201051344000988","219011344069620",17.91,28.50,0,320.41,396.15,49.2,45.6,0.407,517668.0,517668.0,4867,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221823,925197.00
08/26/2016 10:30,2,2.713,ACTIVE,214.19,360.38,60.023,1472221804,"201051344001025","219011344069620",27.29,32.80,0,317.10,413.89,75.0,70.5,0.623,536817.1,536817.1,4844,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221824,925198.00
08/26/2016 10:30,2,2.688,ACTIVE,215.54,362.79,59.954,1472221804,"201051344000458","219011344069620",27.71,30.00,0,317.10,419.90,75.4,70.9,0.645,533870.0,533870.0,4843,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221825,925199.00
08/26/2016 10:30,2,2.711,ACTIVE,216.00,359.78,60.002,1472221804,"201051344000853","219011344069620",27.85,28.50,0,320.41,420.20,76.5,71.9,0.663,533087.4,533087.4,4845,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221826,925200.00
08/26/2016 10:30,2,2.639,ACTIVE,214.19,358.58,60.028,1472221804,"201051344000685","219011344069620",27.63,30.80,0,316.50,415.09,73.8,69.3,0.641,536289.7,536289.7,4856,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221827,925201.00
08/26/2016 10:30,2,2.611,ACTIVE,214.41,359.48,60.002,1472221804,"201051344000917","219011344069620",27.55,31.00,0,318.61,413.29,72.9,68.4,0.601,533260.1,533260.1,4864,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221827,925202.00
08/26/2016 10:30,2,2.633,ACTIVE,214.19,358.28,60.018,1472221804,"201051344001145","219011344069620",27.31,30.30,0,319.81,414.49,72.9,68.4,0.601,538452.6,538452.6,4860,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221828,925203.00
08/26/2016 10:30,2,2.684,ACTIVE,214.41,360.38,59.996,1472221804,"201051344000651","219011344069620",27.29,30.80,0,317.10,414.49,74.2,69.7,0.610,531371.1,531371.1,4840,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221829,925204.00
08/26/2016 10:30,2,2.496,ACTIVE,212.61,349.56,59.991,1472221804,"274151322000088","219011344069620",26.38,34.50,0,328.82,390.14,66.7,62.4,0.460,760458.3,760458.3,4811,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221830,925205.00
08/26/2016 10:30,2,1.723,ACTIVE,213.06,404.87,59.986,1472221804,"274151322000068","219011344069620",37.27,36.80,0,334.54,462.58,64.4,60.2,0.433,653998.8,653998.8,4885,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221831,925206.00
08/26/2016 10:30,2,2.674,ACTIVE,214.19,359.48,59.986,1472221804,"201051344001135","219011344069620",27.39,31.30,0,319.21,413.59,74.2,69.7,0.614,527526.6,527526.6,4837,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221832,925207.00
08/26/2016 10:30,2,2.746,ACTIVE,214.64,359.78,59.996,1472221804,"201051344000594","219011344069620",27.04,32.20,0,318.30,415.09,75.2,70.6,0.628,538262.4,538262.4,4845,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221833,925208.00
08/26/2016 10:30,2,2.697,ACTIVE,214.64,360.08,60.018,1472221804,"201051344001203","219011344069620",27.33,32.00,0,318.00,414.49,74.7,70.2,0.623,535565.1,535565.1,4851,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221834,925209.00
08/26/2016 10:30,2,2.518,ACTIVE,213.06,361.59,59.975,1472221804,"274151322000054","219011344069620",26.30,35.80,0,328.52,391.64,67.0,62.7,0.455,776214.6,776214.6,4804,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221835,925210.00
08/26/2016 10:30,2,2.693,ACTIVE,215.32,359.78,60.002,1472221804,"201051344000867","219011344069620",27.51,30.50,0,317.70,413.29,75.2,70.7,0.610,525580.3,525580.3,4846,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221836,925211.00
08/26/2016 10:30,2,2.557,ACTIVE,214.41,359.78,59.986,1472221804,"201051344001093","219011344069620",27.89,31.80,0,317.70,414.19,72.2,67.8,0.601,532683.5,532683.5,4865,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221837,925212.00
08/26/2016 10:30,2,2.678,ACTIVE,215.32,362.49,59.996,1472221804,"201051344000900","219011344069620",28.15,27.50,0,317.10,420.50,76.3,71.8,0.623,542133.0,542133.0,4857,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221838,925213.00
08/26/2016 10:30,2,2.629,ACTIVE,215.54,361.29,59.996,1472221804,"201051344000648","219011344069620",27.69,28.50,0,316.80,418.70,73.7,69.2,0.605,531390.2,531390.2,4841,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221839,925214.00
08/26/2016 10:30,2,2.652,ACTIVE,215.54,360.69,59.996,1472221804,"201051344000569","219011344069620",27.93,28.30,0,318.00,419.00,75.0,70.5,0.623,542336.7,542336.7,4843,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221840,925215.00
08/26/2016 10:30,2,2.689,ACTIVE,215.54,361.29,59.944,1472221804,"201051344000983","219011344069620",27.59,29.00,0,319.21,418.39,75.1,70.6,0.632,534607.6,534607.6,4839,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221841,925216.00
08/26/2016 10:30,2,2.633,ACTIVE,215.32,360.38,60.034,1472221804,"201051344001158","219011344069620",27.31,30.50,0,318.61,418.70,73.0,68.5,0.605,526804.1,526804.1,4847,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221842,925217.00
08/26/2016 10:30,2,2.639,ACTIVE,215.77,362.49,60.023,1472221804,"201051344000576","219011344069620",27.73,27.50,0,319.51,419.90,74.1,69.6,0.623,534251.3,534251.3,4852,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221843,925218.00
08/26/2016 10:30,2,2.443,ACTIVE,212.83,358.58,59.991,1472221804,"274151322000087","219011344069620",26.24,42.80,0,330.93,388.64,64.9,60.7,0.438,748576.6,748576.6,4868,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472221844,925219.00
08/26/2016 10:45,2,2.805,ACTIVE,216.00,348.66,59.949,1472222703,"201051344000645","219011344069620",28.73,28.30,0,319.21,420.80,81.7,76.9,0.376,533778.1,533778.1,4850,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222704,925220.00
08/26/2016 10:45,2,2.566,ACTIVE,213.06,351.07,59.928,1472222703,"274151322000085","219011344069620",27.10,34.30,0,330.63,389.54,70.5,66.1,0.477,776321.0,776321.0,4805,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222705,925221.00
08/26/2016 10:45,2,2.818,ACTIVE,215.54,349.86,59.970,1472222703,"201051344000633","219011344069620",28.63,29.50,0,319.21,416.89,81.7,76.9,0.380,525297.8,525297.8,4843,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222706,925222.00
08/26/2016 10:45,2,2.809,ACTIVE,215.54,348.96,59.949,1472222703,"201051344000469","219011344069620",29.32,26.00,0,317.40,421.70,83.4,78.6,0.402,527699.5,527699.5,4860,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222707,925223.00
08/26/2016 10:45,2,2.771,ACTIVE,213.96,351.07,59.896,1472222703,"201051344000646","219011344069620",28.59,31.50,0,317.40,415.39,80.2,75.5,0.376,528595.2,528595.2,4843,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222708,925224.00
08/26/2016 10:45,2,2.646,ACTIVE,213.06,364.89,59.981,1472222703,"274151322000052","219011344069620",28.21,35.60,0,327.32,392.25,75.6,71.1,0.548,796824.8,796824.8,4803,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222709,925225.00
08/26/2016 10:45,2,2.824,ACTIVE,214.87,348.66,59.949,1472222703,"201051344000585","219011344069620",28.88,32.20,0,318.30,412.98,82.6,77.8,0.384,537988.2,537988.2,4836,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222710,925226.00
08/26/2016 10:45,2,2.742,ACTIVE,214.19,358.28,59.907,1472222703,"201051344001230","219011344069620",28.71,31.50,0,319.21,414.79,79.7,75.0,0.672,531815.0,531815.0,4861,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222711,925227.00
08/26/2016 10:45,2,2.787,ACTIVE,215.09,351.37,59.970,1472222703,"201051344000582","219011344069620",28.39,29.30,0,319.21,414.49,80.2,75.5,0.371,524567.1,524567.1,4837,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222712,925228.00
08/26/2016 10:45,2,2.803,ACTIVE,214.41,347.16,59.970,1472222703,"201051344000955","219011344069620",28.84,31.50,0,318.91,415.99,81.8,77.1,0.389,538314.7,538314.7,4845,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222712,925229.00
08/26/2016 10:45,2,1.742,ACTIVE,213.06,420.50,59.949,1472222703,"274151322000094","219011344069620",38.92,35.60,0,335.14,463.78,68.4,64.1,0.482,653721.8,653721.8,4894,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222713,925230.00
08/26/2016 10:45,2,2.936,ACTIVE,216.00,350.17,59.944,1472222703,"201051344000579","219011344069620",28.45,31.00,0,319.51,420.50,84.5,79.7,0.389,541943.5,541943.5,4851,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222714,925231.00
08/26/2016 10:45,2,2.857,ACTIVE,214.41,347.46,59.928,1472222703,"201051344000890","219011344069620",28.65,33.00,0,319.81,414.79,82.8,78.0,0.376,535563.6,535563.6,4841,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222715,925232.00
08/26/2016 10:45,2,2.842,ACTIVE,214.87,348.66,59.959,1472222703,"201051344000438","219011344069620",28.73,31.30,0,316.50,414.19,82.6,77.8,0.398,537065.1,537065.1,4848,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222716,925233.00
08/26/2016 10:45,2,2.795,ACTIVE,214.64,347.16,59.991,1472222703,"201051344000417","219011344069620",28.86,32.60,0,318.61,413.89,81.6,76.9,0.389,528427.5,528427.5,4843,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222717,925234.00
08/26/2016 10:45,2,2.678,ACTIVE,212.38,354.37,59.949,1472222703,"274151322000083","219011344069620",28.39,35.60,0,329.13,391.04,77.0,72.4,0.557,789601.6,789601.6,4817,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222718,925235.00
08/26/2016 10:45,2,2.865,ACTIVE,213.74,354.67,59.986,1472222703,"274151322000076","219011344069620",28.98,36.00,0,330.03,399.46,84.1,79.2,0.327,842453.0,842453.0,4818,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222719,925236.00
08/26/2016 10:45,2,2.955,ACTIVE,215.54,349.56,59.949,1472222703,"201051344000868","219011344069620",28.96,26.30,0,316.80,415.39,86.7,81.8,0.398,526538.4,526538.4,4852,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222720,925237.00
08/26/2016 10:45,2,2.859,ACTIVE,212.61,342.35,59.938,1472222703,"274151322000095","219011344069620",28.82,35.80,0,328.52,394.65,83.6,78.7,0.314,833942.6,833942.6,4828,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222721,925238.00
08/26/2016 10:45,2,2.969,ACTIVE,216.00,355.58,59.949,1472222703,"201051344000988","219011344069620",18.96,26.80,0,320.11,397.96,57.0,53.1,0.473,517684.0,517684.0,4868,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222722,925239.00
08/26/2016 10:45,2,2.941,ACTIVE,215.09,347.76,59.928,1472222703,"201051344001025","219011344069620",28.84,32.20,0,319.81,414.19,86.0,81.1,0.398,536841.6,536841.6,4845,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222722,925240.00
08/26/2016 10:45,2,2.951,ACTIVE,216.22,349.56,59.954,1472222703,"201051344000458","219011344069620",29.06,28.30,0,318.91,421.10,86.9,81.9,0.415,533894.7,533894.7,4844,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222723,925241.00
08/26/2016 10:45,2,2.957,ACTIVE,216.90,351.37,59.949,1472222703,"201051344000853","219011344069620",29.38,27.30,0,323.11,421.70,88.1,83.1,0.411,533112.3,533112.3,4846,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222724,925242.00
08/26/2016 10:45,2,2.914,ACTIVE,214.87,348.36,59.949,1472222703,"201051344000685","219011344069620",28.57,30.00,0,316.50,414.79,84.3,79.5,0.420,536313.8,536313.8,4857,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222725,925243.00
08/26/2016 10:45,2,2.857,ACTIVE,215.32,348.66,59.954,1472222703,"201051344000917","219011344069620",29.02,30.00,0,319.81,413.59,84.0,79.1,0.398,533283.9,533283.9,4865,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222726,925244.00
08/26/2016 10:45,2,2.881,ACTIVE,214.87,347.76,59.965,1472222703,"201051344001145","219011344069620",28.86,29.80,0,319.81,415.09,84.2,79.4,0.380,538476.4,538476.4,4861,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222727,925245.00
08/26/2016 10:45,2,3.008,ACTIVE,215.54,348.96,59.970,1472222703,"201051344000651","219011344069620",28.23,30.30,0,319.21,412.98,86.0,81.1,0.398,531395.4,531395.4,4841,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222728,925246.00
08/26/2016 10:45,2,2.752,ACTIVE,212.83,365.80,59.938,1472222703,"274151322000088","219011344069620",27.19,34.30,0,327.62,389.24,75.8,71.3,0.517,760479.9,760479.9,4812,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222729,925247.00
08/26/2016 10:45,2,1.865,ACTIVE,213.74,420.80,59.938,1472222703,"274151322000068","219011344069620",38.39,36.00,0,335.44,466.19,73.5,69.0,0.517,654019.9,654019.9,4886,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222730,925248.00
08/26/2016 10:45,2,3.008,ACTIVE,215.09,347.76,59.938,1472222703,"201051344001135","219011344069620",28.45,31.00,0,319.21,414.19,86.7,81.7,0.402,527550.8,527550.8,4838,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222731,925249.00
08/26/2016 10:45,2,3.018,ACTIVE,215.32,348.66,59.907,1472222703,"201051344000594","219011344069620",28.90,32.40,0,318.00,415.39,88.5,83.5,0.411,538287.0,538287.0,4846,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222732,925250.00
08/26/2016 10:45,2,3.012,ACTIVE,215.09,347.16,59.949,1472222703,"201051344001203","219011344069620",28.90,31.80,0,318.30,414.79,88.2,83.2,0.415,535589.7,535589.7,4852,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222733,925251.00
08/26/2016 10:45,2,2.777,ACTIVE,213.29,351.97,59.928,1472222703,"274151322000054","219011344069620",27.69,35.00,0,330.03,390.74,77.9,73.2,0.530,776236.3,776236.3,4805,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222733,925252.00
08/26/2016 10:45,2,3.072,ACTIVE,216.00,348.36,59.922,1472222703,"201051344000867","219011344069620",28.71,29.50,0,319.81,414.49,89.4,84.4,0.407,525605.1,525605.1,4847,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222734,925253.00
08/26/2016 10:45,2,2.936,ACTIVE,215.32,349.26,59.954,1472222703,"201051344001093","219011344069620",29.18,31.30,0,318.91,415.09,86.8,81.8,0.393,532707.8,532707.8,4866,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222735,925254.00
08/26/2016 10:45,2,3.043,ACTIVE,216.00,349.86,59.954,1472222703,"201051344000900","219011344069620",29.44,26.00,0,318.00,422.00,90.8,85.7,0.415,542158.2,542158.2,4858,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222736,925255.00
08/26/2016 10:45,2,3.020,ACTIVE,216.22,349.56,59.949,1472222703,"201051344000648","219011344069620",28.96,27.50,0,317.10,419.90,88.5,83.5,0.415,531414.7,531414.7,4842,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222737,925256.00
08/26/2016 10:45,2,3.068,ACTIVE,216.22,350.47,59.954,1472222703,"201051344000569","219011344069620",29.12,27.80,0,319.51,420.20,90.5,85.4,0.429,542361.6,542361.6,4844,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222738,925257.00
08/26/2016 10:45,2,3.025,ACTIVE,216.22,350.17,59.954,1472222703,"201051344000983","219011344069620",29.70,27.30,0,320.11,421.10,91.0,85.9,0.424,534632.6,534632.6,4840,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222739,925258.00
08/26/2016 10:45,2,3.092,ACTIVE,216.22,350.77,59.949,1472222703,"201051344001158","219011344069620",28.63,29.30,0,318.30,420.50,89.6,84.6,0.420,526828.5,526828.5,4848,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222740,925259.00
08/26/2016 10:45,2,3.041,ACTIVE,216.67,351.67,59.949,1472222703,"201051344000576","219011344069620",29.38,26.30,0,320.11,421.40,90.5,85.4,0.420,534276.2,534276.2,4853,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222741,925260.00
08/26/2016 10:45,2,2.816,ACTIVE,213.29,364.89,59.949,1472222703,"274151322000087","219011344069620",27.43,42.30,0,329.13,387.74,78.2,73.5,0.495,748598.0,748598.0,4869,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472222742,925261.00
08/26/2016 11:00,2,1.879,ACTIVE,215.09,354.67,60.028,1472223604,"201051344000645","219011344069620",28.53,27.30,0,320.71,428.01,54.3,50.5,0.442,533805.3,533805.3,4851,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223605,925262.00
08/26/2016 11:00,2,1.701,ACTIVE,212.83,352.57,59.912,1472223604,"274151322000085","219011344069620",27.02,35.40,0,329.13,399.16,46.5,43.0,0.314,776344.5,776344.5,4806,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223606,925263.00
08/26/2016 11:00,2,1.869,ACTIVE,214.87,356.48,59.975,1472223604,"201051344000633","219011344069620",28.80,30.50,0,319.21,428.01,54.6,50.8,0.460,525324.8,525324.8,4844,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223607,925264.00
08/26/2016 11:00,2,1.932,ACTIVE,214.87,355.88,60.028,1472223604,"201051344000469","219011344069620",28.59,25.80,0,318.91,428.61,56.0,52.1,0.482,527726.9,527726.9,4861,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223608,925265.00
08/26/2016 11:00,2,1.865,ACTIVE,213.51,352.57,59.975,1472223604,"201051344000646","219011344069620",28.51,32.60,0,316.80,423.50,53.9,50.1,0.455,528621.6,528621.6,4844,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223609,925266.00
08/26/2016 11:00,2,1.801,ACTIVE,212.16,353.17,59.959,1472223604,"274151322000052","219011344069620",27.99,36.30,0,328.22,405.77,51.0,47.3,0.354,796849.9,796849.9,4804,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223610,925267.00
08/26/2016 11:00,2,1.979,ACTIVE,214.41,353.77,59.970,1472223604,"201051344000585","219011344069620",28.21,32.20,0,318.30,426.51,56.6,52.7,0.455,538014.9,538014.9,4837,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223611,925268.00
08/26/2016 11:00,2,1.844,ACTIVE,213.51,351.97,59.986,1472223604,"201051344001230","219011344069620",28.73,32.20,0,319.21,423.81,53.6,49.9,0.446,531841.3,531841.3,4862,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223612,925269.00
08/26/2016 11:00,2,1.910,ACTIVE,214.41,354.07,59.970,1472223604,"201051344000582","219011344069620",28.33,30.00,0,318.61,429.52,54.8,51.0,0.455,524593.3,524593.3,4838,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223613,925270.00
08/26/2016 11:00,2,1.953,ACTIVE,213.51,353.77,59.907,1472223604,"201051344000955","219011344069620",28.67,32.00,0,317.40,422.60,56.8,52.8,0.473,538341.2,538341.2,4846,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223614,925271.00
08/26/2016 11:00,2,1.242,ACTIVE,212.38,408.48,59.991,1472223604,"274151322000094","219011344069620",37.83,36.30,0,334.54,470.39,47.3,43.7,0.336,653744.7,653744.7,4895,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223614,925272.00
08/26/2016 11:00,2,2.084,ACTIVE,214.87,357.38,59.975,1472223604,"201051344000579","219011344069620",28.69,31.50,0,323.11,428.31,60.5,56.5,0.495,541970.6,541970.6,4852,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223615,925273.00
08/26/2016 11:00,2,2.045,ACTIVE,213.51,354.07,59.970,1472223604,"201051344000890","219011344069620",28.27,33.00,0,318.61,423.20,58.5,54.6,0.473,535590.2,535590.2,4842,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223616,925274.00
08/26/2016 11:00,2,2.043,ACTIVE,214.19,354.97,60.012,1472223604,"201051344000438","219011344069620",28.49,31.80,0,319.21,422.90,59.0,55.1,0.504,537091.5,537091.5,4849,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223617,925275.00
08/26/2016 11:00,2,2.090,ACTIVE,213.96,355.28,59.981,1472223604,"201051344000417","219011344069620",27.97,33.30,0,318.61,422.90,59.2,55.2,0.495,528453.6,528453.6,4844,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223618,925276.00
08/26/2016 11:00,2,1.930,ACTIVE,212.38,351.67,59.981,1472223604,"274151322000083","219011344069620",28.21,36.50,0,327.62,405.17,55.1,51.3,0.402,789626.2,789626.2,4818,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223619,925277.00
08/26/2016 11:00,2,2.102,ACTIVE,213.06,354.97,59.975,1472223604,"274151322000076","219011344069620",28.75,36.00,0,329.73,406.97,61.3,57.2,0.420,842479.9,842479.9,4819,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223620,925278.00
08/26/2016 11:00,2,2.242,ACTIVE,214.64,357.68,59.938,1472223604,"201051344000868","219011344069620",28.88,26.30,0,318.30,427.71,65.6,61.4,0.544,526565.7,526565.7,4853,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223621,925279.00
08/26/2016 11:00,2,2.113,ACTIVE,212.61,356.18,59.954,1472223604,"274151322000095","219011344069620",28.73,36.80,0,326.12,402.16,61.5,57.5,0.429,833969.1,833969.1,4829,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223622,925280.00
08/26/2016 11:00,2,2.326,ACTIVE,215.09,354.67,59.959,1472223604,"201051344000988","219011344069620",18.91,27.30,0,318.30,405.17,44.6,41.1,0.376,517701.6,517701.6,4869,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223622,925281.00
08/26/2016 11:00,2,2.303,ACTIVE,214.19,356.48,59.975,1472223604,"201051344001025","219011344069620",28.65,32.80,0,318.61,425.31,66.8,62.6,0.552,536868.3,536868.3,4846,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223623,925282.00
08/26/2016 11:00,2,2.445,ACTIVE,215.32,360.69,59.965,1472223604,"201051344000458","219011344069620",29.12,28.30,0,319.81,428.31,72.2,67.7,0.588,533921.7,533921.7,4845,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223624,925283.00
08/26/2016 11:00,2,2.537,ACTIVE,216.00,363.69,59.922,1472223604,"201051344000853","219011344069620",29.32,26.80,0,321.31,428.61,75.4,70.9,0.645,533139.6,533139.6,4847,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223625,925284.00
08/26/2016 11:00,2,2.418,ACTIVE,214.41,358.28,59.986,1472223604,"201051344000685","219011344069620",28.63,30.50,0,315.90,422.30,70.2,65.8,0.610,536340.0,536340.0,4858,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223626,925285.00
08/26/2016 11:00,2,2.459,ACTIVE,214.87,358.88,59.981,1472223604,"201051344000917","219011344069620",28.73,30.30,0,320.11,425.31,71.6,67.2,0.601,533310.1,533310.1,4866,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223627,925286.00
08/26/2016 11:00,2,2.494,ACTIVE,214.41,358.58,59.965,1472223604,"201051344001145","219011344069620",28.84,29.80,0,318.91,422.30,72.9,68.4,0.597,538502.5,538502.5,4862,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223628,925287.00
08/26/2016 11:00,2,2.736,ACTIVE,215.09,360.69,59.970,1472223604,"201051344000651","219011344069620",28.88,30.50,0,320.11,427.41,80.1,75.4,0.376,531421.8,531421.8,4842,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223629,925288.00
08/26/2016 11:00,2,2.570,ACTIVE,212.61,363.39,59.959,1472223604,"274151322000088","219011344069620",27.08,35.00,0,328.82,402.77,70.5,66.2,0.473,760503.3,760503.3,4813,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223630,925289.00
08/26/2016 11:00,2,1.781,ACTIVE,213.74,431.62,59.954,1472223604,"274151322000068","219011344069620",38.92,36.50,0,335.44,469.19,70.2,65.8,0.477,654042.7,654042.7,4887,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223631,925290.00
08/26/2016 11:00,2,2.990,ACTIVE,215.09,348.36,59.981,1472223604,"201051344001135","219011344069620",28.88,31.80,0,318.91,425.61,87.5,82.5,0.407,527577.2,527577.2,4839,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223632,925291.00
08/26/2016 11:00,2,3.113,ACTIVE,215.54,351.37,59.954,1472223604,"201051344000594","219011344069620",29.06,32.40,0,318.91,427.41,91.6,86.5,0.415,538314.0,538314.0,4847,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223633,925292.00
