ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 11:00,2,3.158,ACTIVE,215.77,350.17,59.965,1472223604,"201051344001203","219011344069620",28.94,32.00,0,318.00,427.11,92.7,87.5,0.442,535616.6,535616.6,4853,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223634,925293.00
08/26/2016 11:00,2,2.957,ACTIVE,213.06,352.27,59.933,1472223604,"274151322000054","219011344069620",28.09,35.20,0,327.62,403.07,84.1,79.3,0.323,776260.1,776260.1,4806,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223635,925294.00
08/26/2016 11:00,2,3.670,ACTIVE,216.67,352.87,59.954,1472223604,"201051344000867","219011344069620",29.36,29.00,0,319.51,427.41,109.2,103.4,0.499,525632.2,525632.2,4848,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223636,925295.00
08/26/2016 11:00,2,3.541,ACTIVE,216.22,352.87,59.959,1472223604,"201051344001093","219011344069620",29.48,31.50,0,318.91,427.71,105.8,100.2,0.491,532734.3,532734.3,4867,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223637,925296.00
08/26/2016 11:00,2,4.207,ACTIVE,217.13,356.78,59.981,1472223604,"201051344000900","219011344069620",29.80,26.30,0,317.40,428.61,127.1,120.7,0.601,542185.8,542185.8,4859,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223638,925297.00
08/26/2016 11:00,2,4.295,ACTIVE,217.58,357.98,59.959,1472223604,"201051344000648","219011344069620",29.40,27.00,0,318.00,428.91,128.0,121.6,0.614,531441.6,531441.6,4843,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223639,925298.00
08/26/2016 11:00,2,4.533,ACTIVE,218.03,358.58,59.922,1472223604,"201051344000569","219011344069620",29.56,27.30,0,318.91,429.82,135.7,129.1,0.610,542388.9,542388.9,4845,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223640,925299.00
08/26/2016 11:00,2,4.404,ACTIVE,218.03,357.68,59.965,1472223604,"201051344000983","219011344069620",29.60,27.50,0,318.91,428.91,131.9,125.4,0.601,534659.9,534659.9,4841,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223641,925300.00
08/26/2016 11:00,2,4.408,ACTIVE,217.80,356.48,59.965,1472223604,"201051344001158","219011344069620",28.75,29.50,0,320.41,428.01,128.3,121.9,0.597,526855.3,526855.3,4849,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223642,925301.00
08/26/2016 11:00,2,4.031,ACTIVE,217.80,357.68,59.965,1472223604,"201051344000576","219011344069620",29.34,26.30,0,323.11,429.82,119.8,113.7,0.552,534303.5,534303.5,4854,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223642,925302.00
08/26/2016 11:00,2,4.275,ACTIVE,213.74,346.56,59.959,1472223604,"274151322000087","219011344069620",27.57,43.80,0,330.03,398.56,119.4,113.3,0.433,748621.4,748621.4,4870,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472223643,925303.00
08/26/2016 11:15,2,3.928,ACTIVE,217.35,354.97,59.949,1472224503,"201051344000645","219011344069620",28.43,29.30,0,319.51,426.81,113.2,107.3,0.517,533836.3,533836.3,4852,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224504,925304.00
08/26/2016 11:15,2,3.570,ACTIVE,213.74,354.07,59.944,1472224503,"274151322000085","219011344069620",27.21,38.80,0,329.43,395.55,98.4,93.1,0.371,776371.3,776371.3,4807,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224505,925305.00
08/26/2016 11:15,2,3.877,ACTIVE,216.90,355.88,59.959,1472224503,"201051344000633","219011344069620",28.69,32.00,0,319.21,428.31,112.7,106.8,0.530,525355.6,525355.6,4845,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224506,925306.00
08/26/2016 11:15,2,3.855,ACTIVE,217.35,354.97,59.991,1472224503,"201051344000469","219011344069620",29.26,27.00,0,318.30,428.61,114.3,108.4,0.548,527758.1,527758.1,4862,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224507,925307.00
08/26/2016 11:15,2,3.812,ACTIVE,215.32,351.67,59.944,1472224503,"201051344000646","219011344069620",28.53,34.50,0,318.00,421.70,110.2,104.4,0.521,528651.7,528651.7,4845,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224507,925308.00
08/26/2016 11:15,2,3.684,ACTIVE,213.51,357.68,59.949,1472224503,"274151322000052","219011344069620",28.07,40.40,0,327.62,403.07,104.7,99.1,0.393,796878.6,796878.6,4805,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224509,925309.00
08/26/2016 11:15,2,3.896,ACTIVE,216.00,353.17,59.996,1472224503,"201051344000585","219011344069620",28.59,34.30,0,316.50,425.31,112.9,107.0,0.517,538045.5,538045.5,4838,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224510,925310.00
08/26/2016 11:15,2,3.736,ACTIVE,215.09,351.07,59.949,1472224503,"201051344001230","219011344069620",29.08,34.00,0,319.51,422.00,110.1,104.4,0.526,531871.4,531871.4,4863,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224511,925311.00
08/26/2016 11:15,2,3.904,ACTIVE,216.22,353.17,59.954,1472224503,"201051344000582","219011344069620",28.45,32.40,0,315.30,427.41,112.5,106.7,0.521,524623.3,524623.3,4839,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224512,925312.00
08/26/2016 11:15,2,4.002,ACTIVE,215.32,352.27,59.944,1472224503,"201051344000955","219011344069620",28.53,33.80,0,317.70,420.80,115.6,109.7,0.535,538371.6,538371.6,4847,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224513,925313.00
08/26/2016 11:15,2,2.512,ACTIVE,213.74,410.88,59.959,1472224503,"274151322000094","219011344069620",38.70,39.80,0,350.47,465.58,98.7,93.3,0.371,653771.0,653771.0,4896,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224514,925314.00
08/26/2016 11:15,2,4.387,ACTIVE,217.80,357.38,59.944,1472224503,"201051344000579","219011344069620",28.69,33.80,0,321.01,428.01,127.4,121.1,0.597,542001.6,542001.6,4853,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224514,925315.00
08/26/2016 11:15,2,4.260,ACTIVE,215.54,352.87,59.959,1472224503,"201051344000890","219011344069620",28.43,35.80,0,318.61,422.00,122.7,116.5,0.570,535620.6,535620.6,4843,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224515,925316.00
08/26/2016 11:15,2,4.236,ACTIVE,216.00,353.77,59.938,1472224503,"201051344000438","219011344069620",28.78,33.80,0,317.10,422.30,123.5,117.3,0.579,537121.9,537121.9,4850,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224516,925317.00
08/26/2016 11:15,2,4.346,ACTIVE,216.00,354.07,59.959,1472224503,"201051344000417","219011344069620",28.39,35.80,0,318.00,419.60,125.0,118.7,0.597,528483.5,528483.5,4845,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224517,925318.00
08/26/2016 11:15,2,4.025,ACTIVE,213.51,346.26,59.954,1472224503,"274151322000083","219011344069620",28.43,40.60,0,327.92,397.05,115.9,109.9,0.477,789654.6,789654.6,4819,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224518,925319.00
08/26/2016 11:15,2,4.387,ACTIVE,214.64,360.99,59.954,1472224503,"274151322000076","219011344069620",28.88,39.80,0,328.22,407.57,128.6,122.2,0.495,842510.9,842510.9,4820,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224519,925320.00
08/26/2016 11:15,2,4.631,ACTIVE,217.13,356.78,59.954,1472224503,"201051344000868","219011344069620",28.90,28.00,0,317.70,427.41,135.5,128.9,0.623,526597.2,526597.2,4854,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224520,925321.00
08/26/2016 11:15,2,4.494,ACTIVE,213.74,347.16,59.949,1472224503,"274151322000095","219011344069620",29.04,41.00,0,328.22,401.56,132.1,125.6,0.513,833999.8,833999.8,4830,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224521,925322.00
08/26/2016 11:15,2,5.451,ACTIVE,218.93,357.38,59.949,1472224503,"201051344000988","219011344069620",18.71,28.00,0,319.81,401.86,103.5,98.0,0.482,517722.0,517722.0,4870,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224522,925323.00
08/26/2016 11:15,2,5.383,ACTIVE,216.90,357.98,59.938,1472224503,"201051344001025","219011344069620",28.57,35.00,0,318.61,424.11,156.1,148.7,0.712,536899.2,536899.2,4847,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224522,925324.00
08/26/2016 11:15,2,7.453,ACTIVE,220.74,369.70,59.949,1472224503,"201051344000458","219011344069620",28.77,29.80,0,318.30,427.71,217.7,208.2,1.030,533953.0,533953.0,4846,0,0,0,L,1122011218,0,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224523,925325.00
08/26/2016 11:15,2,8.814,ACTIVE,222.10,377.82,59.949,1472224503,"201051344000853","219011344069620",29.42,28.50,0,320.41,428.01,262.9,251.8,1.211,533171.3,533171.3,4848,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224524,925326.00
08/26/2016 11:15,2,7.225,ACTIVE,217.58,363.99,59.970,1472224503,"201051344000685","219011344069620",28.61,32.60,0,315.90,421.10,209.5,200.3,1.008,536370.6,536370.6,4859,0,0,0,L,1122011218,0,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224525,925327.00
08/26/2016 11:15,2,7.920,ACTIVE,219.39,367.90,59.944,1472224503,"201051344000917","219011344069620",28.94,32.40,0,318.30,425.01,232.3,222.3,1.092,533340.5,533340.5,4867,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224526,925328.00
08/26/2016 11:15,2,8.541,ACTIVE,218.71,370.00,59.949,1472224503,"201051344001145","219011344069620",28.80,31.30,0,318.61,421.40,249.3,238.7,1.127,538532.8,538532.8,4863,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224527,925329.00
08/26/2016 11:15,2,8.367,ACTIVE,220.74,370.30,59.928,1472224503,"201051344000651","219011344069620",29.98,33.30,0,318.00,425.91,253.8,243.1,1.145,531452.6,531452.6,4843,0,0,0,L,1122011218,0,126.75,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224528,925330.00
08/26/2016 11:15,2,8.760,ACTIVE,215.77,383.23,59.944,1472224503,"274151322000088","219011344069620",26.80,38.80,0,329.73,403.37,237.5,227.3,0.893,760530.7,760530.7,4814,0,0,0,L,1151911521,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224529,925331.00
08/26/2016 11:15,2,5.580,ACTIVE,216.45,437.33,59.949,1472224503,"274151322000068","219011344069620",39.70,40.20,0,379.02,466.49,223.4,213.7,0.857,654069.4,654069.4,4888,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224530,925332.00
08/26/2016 11:15,2,8.537,ACTIVE,220.06,370.60,59.991,1472224503,"201051344001135","219011344069620",29.48,33.50,0,318.91,422.00,254.8,244.0,1.149,527608.0,527608.0,4840,0,0,0,L,1122011218,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224531,925333.00
08/26/2016 11:15,2,8.273,ACTIVE,220.06,370.90,59.959,1472224503,"201051344000594","219011344069620",30.42,35.40,0,317.40,422.60,254.8,244.0,1.162,538345.6,538345.6,4848,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224531,925334.00
08/26/2016 11:15,2,8.215,ACTIVE,220.29,370.60,59.938,1472224503,"201051344001203","219011344069620",30.63,34.30,0,317.70,426.51,254.6,243.8,1.176,535648.1,535648.1,4854,0,0,0,L,1122011218,0,126.53,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224532,925335.00
08/26/2016 11:15,2,8.682,ACTIVE,215.77,356.18,59.949,1472224503,"274151322000054","219011344069620",27.23,39.80,0,328.52,404.27,239.2,229.0,0.906,776288.0,776288.0,4807,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224533,925336.00
08/26/2016 11:15,2,7.797,ACTIVE,220.97,368.80,59.933,1472224503,"201051344000867","219011344069620",31.99,31.30,0,318.00,428.91,252.3,241.6,1.114,525664.1,525664.1,4849,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224534,925337.00
08/26/2016 11:15,2,7.846,ACTIVE,220.29,369.70,59.954,1472224503,"201051344001093","219011344069620",31.87,33.00,0,316.80,426.81,252.7,241.9,1.149,532765.5,532765.5,4868,0,0,0,L,1122011218,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224535,925338.00
08/26/2016 11:15,2,7.861,ACTIVE,221.87,372.11,59.959,1472224503,"201051344000900","219011344069620",31.85,27.50,0,317.70,428.01,253.6,242.8,1.136,542218.3,542218.3,4860,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224536,925339.00
08/26/2016 11:15,2,8.203,ACTIVE,221.64,370.60,59.991,1472224503,"201051344000648","219011344069620",30.51,29.30,0,317.10,428.61,253.4,242.6,1.131,531473.1,531473.1,4844,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224537,925340.00
08/26/2016 11:15,2,8.039,ACTIVE,222.10,372.71,59.965,1472224503,"201051344000569","219011344069620",30.45,29.50,0,318.91,428.61,247.8,237.2,1.123,542421.1,542421.1,4846,0,0,0,L,1122011218,0,125.40,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224538,925341.00
08/26/2016 11:15,2,7.867,ACTIVE,222.10,374.21,59.954,1472224503,"201051344000983","219011344069620",29.90,29.30,0,318.91,428.61,238.0,227.8,1.083,534692.1,534692.1,4842,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224539,925342.00
08/26/2016 11:15,2,8.168,ACTIVE,222.10,375.41,59.991,1472224503,"201051344001158","219011344069620",28.92,32.00,0,318.30,427.41,239.2,229.0,1.096,526886.9,526886.9,4850,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224540,925343.00
08/26/2016 11:15,2,8.039,ACTIVE,221.87,373.31,59.949,1472224503,"201051344000576","219011344069620",29.36,27.30,0,318.61,430.42,239.2,228.9,1.105,534335.6,534335.6,4855,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224541,925344.00
08/26/2016 11:15,2,7.934,ACTIVE,215.32,368.50,59.986,1472224503,"274151322000087","219011344069620",26.70,47.80,0,328.82,405.77,214.3,205.0,0.813,748649.0,748649.0,4871,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472224542,925345.00
08/26/2016 11:30,2,2.658,ACTIVE,214.64,360.38,59.981,1472225403,"201051344000645","219011344069620",28.63,27.00,0,316.50,427.11,77.1,72.5,0.632,533860.2,533860.2,4853,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225404,925346.00
08/26/2016 11:30,2,2.430,ACTIVE,211.48,360.69,59.907,1472225403,"274151322000085","219011344069620",27.17,37.00,0,329.43,403.67,66.9,62.6,0.460,776392.1,776392.1,4808,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225405,925347.00
08/26/2016 11:30,2,2.688,ACTIVE,214.41,361.89,59.981,1472225403,"201051344000633","219011344069620",28.45,30.30,0,319.21,428.61,77.4,72.8,0.667,525379.5,525379.5,4846,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225406,925348.00
08/26/2016 11:30,2,2.689,ACTIVE,214.64,362.19,59.975,1472225403,"201051344000469","219011344069620",28.92,26.00,0,315.90,428.61,78.8,74.1,0.681,527782.3,527782.3,4863,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225407,925349.00
08/26/2016 11:30,2,2.605,ACTIVE,213.06,358.58,59.959,1472225403,"201051344000646","219011344069620",28.77,33.30,0,318.00,424.11,75.9,71.4,0.645,528675.0,528675.0,4846,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225408,925350.00
08/26/2016 11:30,2,2.512,ACTIVE,211.93,348.96,59.981,1472225403,"274151322000052","219011344069620",28.35,38.00,0,328.22,406.97,72.1,67.7,0.513,796900.7,796900.7,4806,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225409,925351.00
08/26/2016 11:30,2,2.709,ACTIVE,214.19,360.08,59.981,1472225403,"201051344000585","219011344069620",28.55,32.80,0,317.10,425.91,78.3,73.6,0.645,538069.2,538069.2,4839,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225410,925352.00
08/26/2016 11:30,2,2.602,ACTIVE,213.29,357.38,59.991,1472225403,"201051344001230","219011344069620",28.57,32.80,0,318.61,423.50,75.3,70.8,0.628,531894.5,531894.5,4864,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225411,925353.00
08/26/2016 11:30,2,2.627,ACTIVE,214.19,360.38,59.986,1472225403,"201051344000582","219011344069620",28.47,31.00,0,317.10,427.71,75.7,71.2,0.628,524646.4,524646.4,4840,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225412,925354.00
08/26/2016 11:30,2,2.697,ACTIVE,213.06,359.18,59.970,1472225403,"201051344000955","219011344069620",28.27,32.80,0,317.40,422.90,77.3,72.7,0.654,538395.0,538395.0,4848,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225413,925355.00
08/26/2016 11:30,2,1.682,ACTIVE,211.70,412.08,59.975,1472225403,"274151322000094","219011344069620",38.23,38.00,0,388.94,471.90,64.6,60.5,0.446,653791.0,653791.0,4897,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225413,925356.00
08/26/2016 11:30,2,2.775,ACTIVE,214.64,354.37,59.970,1472225403,"201051344000579","219011344069620",28.47,32.00,0,319.51,427.71,80.1,75.4,0.371,542025.5,542025.5,4854,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225415,925357.00
08/26/2016 11:30,2,2.709,ACTIVE,213.51,358.28,59.949,1472225403,"201051344000890","219011344069620",28.39,34.30,0,318.30,424.71,77.9,73.3,0.645,535644.0,535644.0,4844,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225415,925358.00
08/26/2016 11:30,2,2.688,ACTIVE,213.96,360.08,59.975,1472225403,"201051344000438","219011344069620",28.59,32.60,0,315.60,422.90,77.8,73.2,0.663,537145.3,537145.3,4851,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225416,925359.00
08/26/2016 11:30,2,2.664,ACTIVE,213.74,359.18,59.965,1472225403,"201051344000417","219011344069620",28.53,34.50,0,318.91,423.20,76.9,72.3,0.658,528506.5,528506.5,4846,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225417,925360.00
08/26/2016 11:30,2,2.516,ACTIVE,211.70,362.19,59.970,1472225403,"274151322000083","219011344069620",28.53,38.40,0,327.92,407.57,72.7,68.2,0.526,789676.3,789676.3,4820,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225418,925361.00
08/26/2016 11:30,2,2.709,ACTIVE,212.61,361.59,59.981,1472225403,"274151322000076","219011344069620",28.94,38.00,0,330.33,407.27,79.3,74.6,0.548,842534.5,842534.5,4821,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225419,925362.00
08/26/2016 11:30,2,2.762,ACTIVE,214.19,346.56,59.991,1472225403,"201051344000868","219011344069620",29.04,26.00,0,316.50,427.71,81.2,76.5,0.380,526621.1,526621.1,4855,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225420,925363.00
08/26/2016 11:30,2,2.662,ACTIVE,211.93,359.48,59.959,1472225403,"274151322000095","219011344069620",29.04,38.60,0,328.52,405.77,78.3,73.6,0.539,834023.0,834023.0,4831,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225421,925364.00
08/26/2016 11:30,2,2.824,ACTIVE,214.87,353.47,59.965,1472225403,"201051344000988","219011344069620",18.73,26.80,0,319.21,409.98,53.6,49.9,0.455,517737.6,517737.6,4871,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225422,925365.00
08/26/2016 11:30,2,2.797,ACTIVE,213.96,348.36,59.965,1472225403,"201051344001025","219011344069620",28.43,33.50,0,317.70,423.81,80.6,75.8,0.371,536922.8,536922.8,4848,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225423,925366.00
08/26/2016 11:30,2,2.777,ACTIVE,214.87,347.76,60.002,1472225403,"201051344000458","219011344069620",29.00,28.50,0,316.80,429.22,81.7,76.9,0.380,533976.7,533976.7,4847,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225424,925367.00
08/26/2016 11:30,2,2.820,ACTIVE,215.54,349.56,59.959,1472225403,"201051344000853","219011344069620",28.92,26.50,0,319.51,429.52,82.5,77.8,0.389,533195.2,533195.2,4849,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225425,925368.00
08/26/2016 11:30,2,2.725,ACTIVE,213.74,360.69,59.959,1472225403,"201051344000685","219011344069620",28.67,31.50,0,315.90,422.90,79.2,74.5,0.685,536393.6,536393.6,4860,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225425,925369.00
08/26/2016 11:30,2,2.670,ACTIVE,214.19,359.18,60.007,1472225403,"201051344000917","219011344069620",28.96,31.00,0,319.51,422.60,78.3,73.6,0.672,533363.3,533363.3,4868,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225426,925370.00
08/26/2016 11:30,2,2.713,ACTIVE,213.74,357.98,59.970,1472225403,"201051344001145","219011344069620",28.73,30.30,0,318.91,422.60,78.9,74.2,0.654,538555.6,538555.6,4864,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225427,925371.00
08/26/2016 11:30,2,2.797,ACTIVE,214.41,348.06,60.002,1472225403,"201051344000651","219011344069620",28.51,31.80,0,317.70,426.51,80.8,76.1,0.376,531475.7,531475.7,4844,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225428,925372.00
08/26/2016 11:30,2,2.561,ACTIVE,211.93,357.98,59.991,1472225403,"274151322000088","219011344069620",27.47,36.50,0,328.22,404.57,71.2,66.8,0.482,760551.2,760551.2,4815,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225429,925373.00
08/26/2016 11:30,2,1.797,ACTIVE,212.61,422.00,59.965,1472225403,"274151322000068","219011344069620",38.11,38.00,0,386.23,480.31,69.6,65.2,0.482,654089.2,654089.2,4889,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225430,925374.00
08/26/2016 11:30,2,2.834,ACTIVE,213.96,345.06,60.002,1472225403,"201051344001135","219011344069620",28.43,32.00,0,318.91,422.60,81.6,76.9,0.380,527630.9,527630.9,4841,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225431,925375.00
08/26/2016 11:30,2,2.877,ACTIVE,213.96,347.46,59.970,1472225403,"201051344000594","219011344069620",28.75,33.00,0,317.70,425.61,83.8,78.9,0.389,538369.0,538369.0,4849,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225432,925376.00
08/26/2016 11:30,2,2.867,ACTIVE,214.41,346.56,60.039,1472225403,"201051344001203","219011344069620",28.61,32.20,0,316.80,426.21,83.1,78.3,0.393,535671.3,535671.3,4855,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225433,925377.00
08/26/2016 11:30,2,2.646,ACTIVE,212.16,348.66,59.965,1472225403,"274151322000054","219011344069620",27.41,37.00,0,326.42,406.37,73.5,69.0,0.504,776308.5,776308.5,4808,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225434,925378.00
08/26/2016 11:30,2,2.904,ACTIVE,214.64,347.46,59.975,1472225403,"201051344000867","219011344069620",28.94,29.00,0,317.70,426.81,85.2,80.3,0.384,525687.4,525687.4,4850,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225434,925379.00
08/26/2016 11:30,2,2.809,ACTIVE,214.41,347.16,59.965,1472225403,"201051344001093","219011344069620",28.73,31.80,0,316.50,426.21,81.7,76.9,0.380,532788.0,532788.0,4869,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225435,925380.00
08/26/2016 11:30,2,2.895,ACTIVE,214.87,349.26,59.975,1472225403,"201051344000900","219011344069620",29.46,25.80,0,319.21,427.41,86.3,81.4,0.407,542241.8,542241.8,4861,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225437,925381.00
08/26/2016 11:30,2,2.877,ACTIVE,215.09,348.36,60.002,1472225403,"201051344000648","219011344069620",29.02,27.00,0,316.50,428.61,84.5,79.7,0.398,531496.0,531496.0,4845,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225438,925382.00
08/26/2016 11:30,2,2.920,ACTIVE,215.09,349.56,59.975,1472225403,"201051344000569","219011344069620",29.24,27.50,0,318.00,428.01,86.5,81.5,0.407,542444.3,542444.3,4847,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225439,925383.00
08/26/2016 11:30,2,2.928,ACTIVE,215.32,349.86,59.991,1472225403,"201051344000983","219011344069620",29.38,27.80,0,317.70,428.61,87.0,82.1,0.411,534715.3,534715.3,4843,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225440,925384.00
08/26/2016 11:30,2,2.961,ACTIVE,215.32,349.26,59.965,1472225403,"201051344001158","219011344069620",28.57,29.80,0,318.61,428.61,85.8,80.8,0.402,526909.7,526909.7,4851,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225440,925385.00
08/26/2016 11:30,2,2.926,ACTIVE,215.54,350.47,59.959,1472225403,"201051344000576","219011344069620",29.22,26.00,0,317.70,429.52,86.7,81.7,0.402,534358.6,534358.6,4856,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225441,925386.00
08/26/2016 11:30,2,2.695,ACTIVE,212.38,357.98,59.975,1472225403,"274151322000087","219011344069620",27.31,45.50,0,327.02,403.07,74.5,70.0,0.495,748668.9,748668.9,4872,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472225442,925387.00
08/26/2016 11:45,2,8.238,ALERT,220.74,371.21,59.970,1472226303,"201051344000645","219011344069620",27.87,31.30,0,305.08,528.40,232.5,222.5,1.052,533896.0,533896.0,4854,0,0,0,L,1122011218,0,125.40,125.62,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226305,925388.00
08/26/2016 11:45,2,7.709,ACTIVE,214.64,358.58,59.991,1472226303,"274151322000085","219011344069620",25.80,42.00,0,326.42,401.26,201.4,192.4,0.769,776424.8,776424.8,4809,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226306,925389.00
08/26/2016 11:45,2,8.242,ALERT,219.84,370.30,59.975,1472226303,"201051344000633","219011344069620",27.67,33.00,0,304.18,521.49,230.9,221.0,1.078,525415.4,525415.4,4847,0,0,0,L,1122011218,0,124.94,125.17,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226308,925390.00
08/26/2016 11:45,2,8.371,ACTIVE,221.42,373.31,59.965,1472226303,"201051344000469","219011344069620",27.83,30.00,0,334.24,428.61,235.8,225.7,1.092,527819.0,527819.0,4864,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226309,925391.00
08/26/2016 11:45,2,8.131,ALERT,218.03,366.40,59.965,1472226303,"201051344000646","219011344069620",27.75,36.50,0,302.68,524.80,228.5,218.7,1.052,528711.1,528711.1,4847,0,0,0,L,1122011218,0,125.17,123.81,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226310,925392.00
08/26/2016 11:45,2,7.883,ACTIVE,214.87,365.80,59.965,1472226303,"274151322000052","219011344069620",27.51,43.60,0,328.22,401.56,219.6,210.1,0.862,796936.2,796936.2,4807,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226311,925393.00
08/26/2016 11:45,2,8.309,ACTIVE,219.39,368.20,59.981,1472226303,"201051344000585","219011344069620",27.33,36.00,0,333.63,422.90,230.0,220.0,1.056,538106.0,538106.0,4840,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226312,925394.00
08/26/2016 11:45,2,8.174,ALERT,217.58,364.89,59.981,1472226303,"201051344001230","219011344069620",27.67,35.40,0,302.68,522.09,228.9,219.0,1.052,531930.5,531930.5,4865,0,0,0,L,1122011218,0,124.94,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226314,925395.00
08/26/2016 11:45,2,8.236,ACTIVE,219.39,368.20,59.975,1472226303,"201051344000582","219011344069620",27.59,33.80,0,333.03,427.41,230.2,220.2,1.043,524682.6,524682.6,4841,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226315,925396.00
08/26/2016 11:45,2,8.316,ACTIVE,218.03,367.00,59.981,1472226303,"201051344000955","219011344069620",27.59,35.80,0,330.63,423.81,232.2,222.2,1.105,538432.1,538432.1,4849,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226316,925397.00
08/26/2016 11:45,2,5.338,ACTIVE,214.64,415.09,59.975,1472226303,"274151322000094","219011344069620",38.45,43.40,0,388.34,467.09,206.5,197.4,0.791,653823.8,653823.8,4898,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226317,925398.00
08/26/2016 11:45,2,8.273,ACTIVE,221.19,369.10,59.938,1472226303,"201051344000579","219011344069620",27.53,35.40,0,334.84,428.61,230.6,220.7,1.065,542062.4,542062.4,4855,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226318,925399.00
08/26/2016 11:45,2,8.205,ALERT,217.80,366.70,59.986,1472226303,"201051344000890","219011344069620",27.73,36.80,0,302.98,523.29,230.3,220.3,1.043,535680.5,535680.5,4845,0,0,0,L,1122011218,0,124.94,122.91,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226320,925400.00
08/26/2016 11:45,2,8.150,ACTIVE,218.48,367.00,59.970,1472226303,"201051344000438","219011344069620",27.97,35.40,0,333.33,423.81,230.6,220.7,1.065,537182.4,537182.4,4852,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226321,925401.00
08/26/2016 11:45,2,8.203,ALERT,218.03,367.90,59.981,1472226303,"201051344000417","219011344069620",27.27,37.30,0,302.07,518.18,226.4,216.6,1.083,528542.7,528542.7,4847,0,0,0,L,1122011218,0,124.49,123.59,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226322,925402.00
08/26/2016 11:45,2,7.828,ACTIVE,213.74,353.77,59.975,1472226303,"274151322000083","219011344069620",27.33,46.60,0,325.82,401.26,216.6,207.1,0.884,789711.7,789711.7,4821,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226323,925403.00
08/26/2016 11:45,2,8.271,ACTIVE,215.54,366.40,59.975,1472226303,"274151322000076","219011344069620",28.15,44.30,0,328.22,405.47,235.8,225.6,0.924,842573.1,842573.1,4822,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226324,925404.00
08/26/2016 11:45,2,8.422,ALERT,219.39,369.70,59.970,1472226303,"201051344000868","219011344069620",27.29,29.50,0,305.98,523.29,232.9,222.8,1.052,526658.1,526658.1,4856,0,0,0,L,1122011218,0,124.49,125.40,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226326,925405.00
08/26/2016 11:45,2,8.238,ALERT,214.41,382.03,59.933,1472226303,"274151322000095","219011344069620",27.85,45.50,0,301.17,524.50,232.2,222.2,0.888,834060.7,834060.7,4832,0,0,0,L,1151911521,0,123.36,123.36,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226328,925406.00
08/26/2016 11:45,2,8.453,ACTIVE,221.19,364.29,59.970,1472226303,"201051344000988","219011344069620",17.95,30.00,0,318.91,408.78,153.8,146.6,0.698,517762.2,517762.2,4872,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226329,925407.00
08/26/2016 11:45,2,8.408,ALERT,218.93,365.49,60.007,1472226303,"201051344001025","219011344069620",27.41,37.00,0,302.98,519.39,233.5,223.4,1.039,536960.1,536960.1,4849,0,0,0,L,1122011218,0,125.17,124.27,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226330,925408.00
08/26/2016 11:45,2,8.439,ACTIVE,221.42,373.91,59.970,1472226303,"201051344000458","219011344069620",27.91,31.80,0,334.54,428.91,238.5,228.3,1.105,534014.2,534014.2,4848,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226331,925409.00
08/26/2016 11:45,2,8.574,ALERT,221.87,373.31,59.959,1472226303,"201051344000853","219011344069620",27.79,30.50,0,305.08,523.90,241.1,230.8,1.105,533232.7,533232.7,4850,0,0,0,L,1122011218,0,126.07,125.85,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226333,925410.00
08/26/2016 11:45,2,8.436,ALERT,217.80,366.70,59.981,1472226303,"201051344000685","219011344069620",27.73,35.20,0,302.07,516.08,236.8,226.6,1.123,536431.0,536431.0,4861,0,0,0,L,1122011218,0,125.40,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226335,925411.00
08/26/2016 11:45,2,8.350,ACTIVE,219.16,368.50,59.970,1472226303,"201051344000917","219011344069620",27.81,34.50,0,331.23,422.90,235.2,225.1,1.100,533400.5,533400.5,4869,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226336,925412.00
08/26/2016 11:45,2,8.473,ALERT,217.80,367.60,59.970,1472226303,"201051344001145","219011344069620",27.53,33.50,0,302.68,520.29,236.1,226.0,1.083,538592.8,538592.8,4865,0,0,0,L,1122011218,0,124.72,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226338,925413.00
08/26/2016 11:45,2,8.602,ACTIVE,219.84,371.51,59.949,1472226303,"201051344000651","219011344069620",27.23,35.00,0,334.24,425.61,237.2,227.0,1.065,531513.6,531513.6,4845,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226339,925414.00
08/26/2016 11:45,2,8.121,ACTIVE,214.64,365.49,59.933,1472226303,"274151322000088","219011344069620",25.78,41.50,0,328.22,401.56,212.1,202.7,0.795,760585.8,760585.8,4816,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226340,925415.00
08/26/2016 11:45,2,5.461,ACTIVE,215.54,418.70,59.965,1472226303,"274151322000068","219011344069620",38.33,43.20,0,384.13,470.09,212.6,203.3,0.822,654123.2,654123.2,4890,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226340,925416.00
08/26/2016 11:45,2,8.561,ACTIVE,219.39,369.40,59.959,1472226303,"201051344001135","219011344069620",27.25,35.40,0,333.63,425.91,236.1,225.9,1.074,527668.8,527668.8,4842,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226341,925417.00
08/26/2016 11:45,2,8.588,ACTIVE,218.93,370.60,59.954,1472226303,"201051344000594","219011344069620",27.10,37.30,0,330.63,423.81,235.8,225.6,1.030,538406.9,538406.9,4850,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226342,925418.00
08/26/2016 11:45,2,8.535,ALERT,219.39,369.10,59.970,1472226303,"201051344001203","219011344069620",27.33,36.00,0,303.28,517.28,236.0,225.9,1.096,535709.3,535709.3,4856,0,0,0,L,1122011218,0,126.07,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226344,925419.00
08/26/2016 11:45,2,7.955,ACTIVE,214.64,377.22,59.949,1472226303,"274151322000054","219011344069620",26.04,43.60,0,327.32,402.77,209.7,200.5,0.795,776343.6,776343.6,4809,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226345,925420.00
08/26/2016 11:45,2,7.877,ALERT,219.61,368.50,59.981,1472226303,"201051344000867","219011344069620",27.59,33.00,0,305.68,520.59,220.1,210.5,0.977,525725.3,525725.3,4851,0,0,0,L,1122011218,0,124.72,124.94,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226347,925421.00
08/26/2016 11:45,2,7.689,ALERT,218.93,367.90,59.965,1472226303,"201051344001093","219011344069620",27.75,35.20,0,303.28,519.69,216.0,206.6,0.977,532825.7,532825.7,4870,0,0,0,L,1122011218,0,125.17,123.81,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226349,925422.00
08/26/2016 11:45,2,8.621,ALERT,220.74,374.51,59.970,1472226303,"201051344000900","219011344069620",28.69,29.50,0,304.78,519.99,250.5,239.9,1.114,542280.4,542280.4,4862,0,0,0,L,1122011218,0,125.40,125.40,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226350,925423.00
08/26/2016 11:45,2,8.713,ACTIVE,220.97,371.21,59.965,1472226303,"201051344000648","219011344069620",27.55,31.30,0,335.44,429.82,243.2,232.8,1.092,531534.0,531534.0,4846,0,0,0,L,1122011218,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226351,925424.00
08/26/2016 11:45,2,8.711,ALERT,221.42,371.51,59.975,1472226303,"201051344000569","219011344069620",28.17,30.80,0,305.68,521.19,248.5,238.0,1.131,542482.7,542482.7,4848,0,0,0,L,1122011218,0,124.94,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226353,925425.00
08/26/2016 11:45,2,8.688,ACTIVE,221.64,372.11,59.965,1472226303,"201051344000983","219011344069620",28.01,31.50,0,333.03,428.91,246.5,236.0,1.127,534754.1,534754.1,4844,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226354,925426.00
08/26/2016 11:45,2,8.672,ACTIVE,221.64,373.31,59.975,1472226303,"201051344001158","219011344069620",27.43,33.80,0,334.54,428.31,240.8,230.5,1.092,526948.0,526948.0,4852,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226355,925427.00
08/26/2016 11:45,2,8.709,ALERT,221.42,373.01,59.970,1472226303,"201051344000576","219011344069620",28.11,29.30,0,305.08,519.99,247.7,237.2,1.123,534397.0,534397.0,4857,0,0,0,L,1122011218,0,125.40,125.62,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226357,925428.00
08/26/2016 11:45,2,8.164,ACTIVE,214.64,352.27,59.959,1472226303,"274151322000087","219011344069620",25.78,51.00,0,326.42,400.06,213.0,203.6,0.791,748703.9,748703.9,4873,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472226358,925429.00
08/26/2016 12:00,2,2.107,ALERT,215.54,357.68,59.970,1472227203,"201051344000645","219011344069620",28.09,30.30,0,303.58,527.20,60.0,56.0,0.468,533927.3,533927.3,4856,0,0,0,L,1122011218,0,123.14,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227205,925430.00
08/26/2016 12:00,2,1.930,ACTIVE,213.29,355.28,60.012,1472227203,"274151322000085","219011344069620",26.70,39.80,0,326.72,407.57,52.2,48.5,0.354,776453.1,776453.1,4810,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227206,925431.00
08/26/2016 12:00,2,2.148,ALERT,215.32,357.98,59.981,1472227203,"201051344000633","219011344069620",27.67,33.80,0,302.98,522.39,60.2,56.2,0.508,525446.8,525446.8,4849,0,0,0,L,1122011218,0,123.14,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227208,925432.00
08/26/2016 12:00,2,2.148,ALERT,215.54,357.08,59.996,1472227203,"201051344000469","219011344069620",28.33,28.50,0,304.18,519.99,61.7,57.6,0.526,527850.5,527850.5,4865,0,0,0,L,1122011218,0,122.46,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227209,925433.00
08/26/2016 12:00,2,2.111,ACTIVE,213.96,354.67,60.002,1472227203,"201051344000646","219011344069620",27.89,35.60,0,317.40,424.71,59.7,55.7,0.495,528742.4,528742.4,4849,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227210,925434.00
08/26/2016 12:00,2,2.029,ACTIVE,212.83,349.26,60.060,1472227203,"274151322000052","219011344069620",27.65,41.00,0,325.82,406.37,56.8,52.9,0.393,796966.4,796966.4,4808,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227211,925435.00
