ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 12:00,2,2.197,ACTIVE,214.64,356.18,59.938,1472227203,"201051344000585","219011344069620",27.89,35.40,0,320.11,426.21,62.0,57.9,0.508,538137.5,538137.5,4841,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227212,925436.00
08/26/2016 12:00,2,2.062,ACTIVE,214.19,353.17,59.954,1472227203,"201051344001230","219011344069620",28.09,34.80,0,318.91,424.11,58.8,54.8,0.486,531961.4,531961.4,4867,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227213,925437.00
08/26/2016 12:00,2,2.105,ACTIVE,214.87,356.78,59.996,1472227203,"201051344000582","219011344069620",27.71,33.50,0,316.20,427.41,59.1,55.2,0.495,524713.4,524713.4,4842,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227214,925438.00
08/26/2016 12:00,2,2.158,ACTIVE,213.96,354.37,59.959,1472227203,"201051344000955","219011344069620",27.77,35.20,0,317.10,425.01,60.8,56.7,0.508,538463.2,538463.2,4850,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227215,925439.00
08/26/2016 12:00,2,1.346,ALERT,213.06,414.79,60.023,1472227203,"274151322000094","219011344069620",37.75,40.60,0,300.87,515.18,51.9,48.1,0.362,653851.0,653851.0,4899,0,0,0,L,1151911521,0,122.23,123.14,0400,36,0,0,0,0,0,0,151,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227217,925440.00
08/26/2016 12:00,2,2.221,ACTIVE,215.09,357.98,60.007,1472227203,"201051344000579","219011344069620",27.95,35.20,0,321.01,428.31,62.9,58.8,0.517,542093.8,542093.8,4856,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227217,925441.00
08/26/2016 12:00,2,2.180,ACTIVE,213.96,354.37,60.002,1472227203,"201051344000890","219011344069620",27.77,36.50,0,319.51,423.81,61.4,57.3,0.495,535711.5,535711.5,4847,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227218,925442.00
08/26/2016 12:00,2,2.117,ACTIVE,214.41,355.88,59.996,1472227203,"201051344000438","219011344069620",28.43,35.20,0,317.10,427.41,61.0,56.9,0.517,537213.3,537213.3,4853,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227219,925443.00
08/26/2016 12:00,2,2.172,ACTIVE,214.41,355.58,59.986,1472227203,"201051344000417","219011344069620",27.45,36.80,0,317.70,423.81,60.5,56.4,0.513,528573.0,528573.0,4849,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227220,925444.00
08/26/2016 12:00,2,2.043,ACTIVE,212.83,355.58,59.981,1472227203,"274151322000083","219011344069620",27.73,41.80,0,327.92,404.27,57.3,53.4,0.424,789740.9,789740.9,4822,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227221,925445.00
08/26/2016 12:00,2,2.170,ALERT,213.29,358.28,60.007,1472227203,"274151322000076","219011344069620",28.39,40.80,0,302.07,530.51,62.4,58.3,0.433,842604.2,842604.2,4823,0,0,0,L,1151911521,0,122.46,123.14,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227223,925446.00
08/26/2016 12:00,2,2.240,ALERT,215.09,357.68,59.996,1472227203,"201051344000868","219011344069620",28.21,28.80,0,304.78,523.90,64.0,59.9,0.517,526688.6,526688.6,4858,0,0,0,L,1122011218,0,122.46,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227225,925447.00
08/26/2016 12:00,2,2.154,ALERT,212.83,348.06,60.002,1472227203,"274151322000095","219011344069620",28.33,41.50,0,301.77,527.80,61.8,57.8,0.429,834091.3,834091.3,4834,0,0,0,L,1151911521,0,122.46,122.46,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227226,925448.00
08/26/2016 12:00,2,2.307,ACTIVE,215.32,354.37,59.996,1472227203,"201051344000988","219011344069620",18.03,29.50,0,319.21,408.18,42.2,38.8,0.345,517782.5,517782.5,4873,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227227,925449.00
08/26/2016 12:00,2,2.270,ACTIVE,214.41,356.18,59.959,1472227203,"201051344001025","219011344069620",27.79,36.00,0,318.00,425.61,63.9,59.7,0.521,536990.8,536990.8,4851,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227228,925450.00
08/26/2016 12:00,2,2.273,ALERT,215.32,358.28,59.991,1472227203,"201051344000458","219011344069620",28.15,31.30,0,305.08,522.09,64.8,60.6,0.552,534044.4,534044.4,4849,0,0,0,L,1122011218,0,122.91,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227230,925451.00
08/26/2016 12:00,2,2.289,ALERT,216.00,361.59,60.002,1472227203,"201051344000853","219011344069620",28.53,29.30,0,304.18,528.70,66.2,62.0,0.557,533263.1,533263.1,4852,0,0,0,L,1122011218,0,123.36,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227232,925452.00
08/26/2016 12:00,2,2.229,ACTIVE,214.41,356.78,59.996,1472227203,"201051344000685","219011344069620",27.87,33.30,0,316.80,423.20,62.9,58.8,0.548,536461.3,536461.3,4863,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227233,925453.00
08/26/2016 12:00,2,2.197,ACTIVE,214.41,356.48,59.986,1472227203,"201051344000917","219011344069620",28.15,33.30,0,319.51,426.21,62.6,58.5,0.517,533430.3,533430.3,4870,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227234,925454.00
08/26/2016 12:00,2,2.217,ACTIVE,214.41,356.48,60.028,1472227203,"201051344001145","219011344069620",28.11,32.40,0,319.21,424.71,63.2,59.1,0.517,538622.7,538622.7,4867,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227235,925455.00
08/26/2016 12:00,2,2.258,ACTIVE,215.09,357.38,60.018,1472227203,"201051344000651","219011344069620",28.13,34.30,0,320.41,428.01,64.4,60.2,0.535,531543.7,531543.7,4846,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227236,925456.00
08/26/2016 12:00,2,2.109,ACTIVE,212.61,356.48,60.039,1472227203,"274151322000088","219011344069620",26.48,39.00,0,326.72,407.57,56.6,52.7,0.367,760612.9,760612.9,4817,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227236,925457.00
08/26/2016 12:00,2,1.469,ALERT,213.96,412.98,59.981,1472227203,"274151322000068","219011344069620",37.69,40.40,0,382.03,510.67,55.9,52.0,0.380,654149.7,654149.7,4891,0,0,0,L,1151911521,0,122.91,123.14,0001,37,0,0,0,0,0,0,1,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227238,925458.00
08/26/2016 12:00,2,2.326,ACTIVE,214.41,356.78,59.986,1472227203,"201051344001135","219011344069620",28.03,34.50,0,318.30,426.21,66.1,61.9,0.539,527698.7,527698.7,4843,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227239,925459.00
08/26/2016 12:00,2,2.359,ACTIVE,214.87,358.28,60.039,1472227203,"201051344000594","219011344069620",28.19,36.30,0,318.30,423.81,67.3,63.1,0.557,538437.1,538437.1,4851,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227240,925460.00
08/26/2016 12:00,2,2.363,ACTIVE,214.87,357.08,59.991,1472227203,"201051344001203","219011344069620",27.91,35.40,0,317.40,425.91,66.8,62.6,0.561,535739.4,535739.4,4858,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227241,925461.00
08/26/2016 12:00,2,2.168,ACTIVE,213.06,356.48,59.975,1472227203,"274151322000054","219011344069620",26.88,39.80,0,326.72,408.48,59.0,55.1,0.402,776370.8,776370.8,4810,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227242,925462.00
08/26/2016 12:00,2,2.420,ALERT,215.54,358.88,59.996,1472227203,"201051344000867","219011344069620",27.97,32.20,0,304.18,520.59,68.6,64.3,0.557,525754.8,525754.8,4853,0,0,0,L,1122011218,0,123.14,122.91,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227244,925463.00
08/26/2016 12:00,2,2.268,ALERT,214.87,358.28,60.055,1472227203,"201051344001093","219011344069620",28.53,34.00,0,308.69,519.39,65.5,61.3,0.539,532854.8,532854.8,4872,0,0,0,L,1122011218,0,123.14,122.46,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227245,925464.00
08/26/2016 12:00,2,2.445,ALERT,215.54,362.19,59.959,1472227203,"201051344000900","219011344069620",28.61,27.80,0,303.88,520.29,70.8,66.4,0.579,542310.2,542310.2,4864,0,0,0,L,1122011218,0,123.14,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227247,925465.00
08/26/2016 12:00,2,2.422,ALERT,215.77,360.08,60.007,1472227203,"201051344000648","219011344069620",28.09,29.80,0,304.48,522.09,68.9,64.6,0.561,531562.9,531562.9,4847,0,0,0,L,1122011218,0,122.46,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227249,925466.00
08/26/2016 12:00,2,2.441,ALERT,215.77,359.78,59.949,1472227203,"201051344000569","219011344069620",28.90,29.00,0,304.48,524.80,71.5,67.1,0.592,542512.1,542512.1,4850,0,0,0,L,1122011218,0,122.46,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227251,925467.00
08/26/2016 12:00,2,2.488,ALERT,215.77,359.78,59.996,1472227203,"201051344000983","219011344069620",28.71,30.00,0,304.78,523.29,72.4,67.9,0.605,534783.8,534783.8,4845,0,0,0,L,1122011218,0,122.91,123.14,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227253,925468.00
08/26/2016 12:00,2,2.482,ACTIVE,215.77,361.59,59.996,1472227203,"201051344001158","219011344069620",28.05,32.80,0,318.61,428.61,70.6,66.2,0.592,526977.2,526977.2,4853,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227253,925469.00
08/26/2016 12:00,2,2.469,ALERT,216.00,362.49,60.028,1472227203,"201051344000576","219011344069620",28.78,28.30,0,304.78,519.99,72.0,67.6,0.583,534426.3,534426.3,4859,0,0,0,L,1122011218,0,123.14,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227255,925470.00
08/26/2016 12:00,2,2.268,ACTIVE,213.06,356.48,59.986,1472227203,"274151322000087","219011344069620",26.74,48.50,0,326.72,407.27,61.4,57.3,0.393,748730.1,748730.1,4874,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472227256,925471.00
08/26/2016 12:15,2,8.121,ALERT,221.42,371.81,59.965,1472228103,"201051344000645","219011344069620",28.39,31.30,0,301.47,526.90,233.6,223.5,1.061,533964.0,533964.0,4858,0,0,0,L,1122011218,0,125.85,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228105,925472.00
08/26/2016 12:15,2,6.795,ACTIVE,215.32,353.47,59.959,1472228103,"274151322000085","219011344069620",25.94,42.00,0,330.33,407.87,178.6,170.5,0.681,776486.4,776486.4,4811,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228106,925473.00
08/26/2016 12:15,2,8.588,ALERT,221.19,372.41,59.959,1472228103,"201051344000633","219011344069620",29.28,35.00,0,299.97,522.39,254.8,244.0,1.149,525484.1,525484.1,4851,0,0,0,L,1122011218,0,125.62,126.07,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228108,925474.00
08/26/2016 12:15,2,8.348,ALERT,222.55,372.71,59.965,1472228103,"201051344000469","219011344069620",29.04,29.50,0,301.17,519.39,245.3,234.8,1.127,527888.0,527888.0,4867,0,0,0,L,1122011218,0,125.62,126.75,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228110,925475.00
08/26/2016 12:15,2,8.385,ALERT,219.16,370.30,59.959,1472228103,"201051344000646","219011344069620",28.01,37.30,0,299.97,527.50,238.0,227.8,1.087,528778.4,528778.4,4850,0,0,0,L,1122011218,0,125.85,124.27,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228112,925476.00
08/26/2016 12:15,2,7.982,ACTIVE,215.54,376.62,59.959,1472228103,"274151322000052","219011344069620",27.49,45.30,0,329.13,407.57,222.2,212.5,0.871,797001.9,797001.9,4809,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228113,925477.00
08/26/2016 12:15,2,7.121,ALERT,219.61,364.89,59.965,1472228103,"201051344000585","219011344069620",28.17,36.00,0,300.57,522.39,203.2,194.2,0.932,538174.5,538174.5,4842,0,0,0,L,1122011218,0,125.17,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228115,925478.00
08/26/2016 12:15,2,6.684,ALERT,217.58,361.29,59.965,1472228103,"201051344001230","219011344069620",28.05,35.80,0,301.17,523.59,189.8,181.3,0.857,531998.2,531998.2,4868,0,0,0,L,1122011218,0,124.94,123.36,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228116,925479.00
08/26/2016 12:15,2,7.600,ALERT,219.61,368.20,59.965,1472228103,"201051344000582","219011344069620",27.08,35.00,0,305.08,522.99,208.4,199.3,0.968,524750.4,524750.4,4843,0,0,0,L,1122011218,0,125.62,124.72,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228118,925480.00
08/26/2016 12:15,2,8.850,ALERT,219.39,370.30,59.938,1472228103,"201051344000955","219011344069620",27.69,36.80,0,301.17,527.50,248.2,237.6,1.158,538500.3,538500.3,4851,0,0,0,L,1122011218,0,125.17,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228120,925481.00
08/26/2016 12:15,2,5.832,ALERT,215.32,423.20,59.938,1472228103,"274151322000094","219011344069620",38.17,43.80,0,301.17,522.69,224.7,214.9,0.862,653882.3,653882.3,4901,0,0,0,L,1151911521,0,123.36,124.49,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228122,925482.00
08/26/2016 12:15,2,8.592,ALERT,223.00,375.71,59.949,1472228103,"201051344000579","219011344069620",29.24,36.30,0,303.58,527.20,254.3,243.5,1.153,542131.6,542131.6,4857,0,0,0,L,1122011218,0,126.30,126.53,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228124,925483.00
08/26/2016 12:15,2,8.725,ALERT,219.39,369.70,59.954,1472228103,"201051344000890","219011344069620",28.80,38.00,0,301.47,524.50,254.4,243.6,1.153,535748.7,535748.7,4848,0,0,0,L,1122011218,0,125.85,124.04,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228125,925484.00
08/26/2016 12:15,2,8.615,ALERT,220.52,371.21,59.959,1472228103,"201051344000438","219011344069620",29.16,36.30,0,301.47,524.50,254.4,243.6,1.176,537251.1,537251.1,4854,0,0,0,L,1122011218,0,126.30,124.94,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228127,925485.00
08/26/2016 12:15,2,8.736,ALERT,219.84,368.50,59.949,1472228103,"201051344000417","219011344069620",28.75,38.40,0,300.27,518.18,254.2,243.4,1.193,528610.4,528610.4,4850,0,0,0,L,1122011218,0,125.62,124.49,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228129,925486.00
08/26/2016 12:15,2,8.900,ACTIVE,215.54,381.73,59.954,1472228103,"274151322000083","219011344069620",26.96,46.60,0,327.92,407.57,243.0,232.6,0.977,789777.1,789777.1,4823,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228130,925487.00
08/26/2016 12:15,2,8.396,ALERT,217.13,388.34,59.949,1472228103,"274151322000076","219011344069620",29.90,45.00,0,300.87,529.31,254.3,243.6,1.008,842641.2,842641.2,4825,0,0,0,L,1151911521,0,124.27,124.94,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228132,925488.00
08/26/2016 12:15,2,8.164,ALERT,221.19,373.01,59.970,1472228103,"201051344000868","219011344069620",30.34,30.30,0,302.37,523.90,250.1,239.5,1.105,526727.3,526727.3,4860,0,0,0,L,1122011218,0,125.17,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228134,925489.00
08/26/2016 12:15,2,8.580,ALERT,215.54,385.33,59.928,1472228103,"274151322000095","219011344069620",29.32,47.00,0,302.98,523.29,254.7,243.9,0.963,834129.6,834129.6,4836,0,0,0,L,1151911521,0,124.27,124.04,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228135,925490.00
08/26/2016 12:15,2,7.652,ACTIVE,221.64,365.19,59.959,1472228103,"201051344000988","219011344069620",18.39,30.50,0,318.91,409.08,142.6,135.7,0.658,517808.8,517808.8,4874,0,0,0,L,1122011218,0,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228136,925491.00
08/26/2016 12:15,2,7.680,ALERT,220.06,367.30,59.965,1472228103,"201051344001025","219011344069620",28.33,37.50,0,304.18,520.29,220.2,210.6,0.981,537029.0,537029.0,4852,0,0,0,L,1122011218,0,125.62,124.94,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228138,925492.00
08/26/2016 12:15,2,7.418,ALERT,221.42,372.71,59.954,1472228103,"201051344000458","219011344069620",28.61,32.60,0,302.07,522.69,214.9,205.5,1.016,534083.2,534083.2,4851,0,0,0,L,1122011218,0,125.62,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228140,925493.00
08/26/2016 12:15,2,8.582,ALERT,222.77,375.71,59.938,1472228103,"201051344000853","219011344069620",28.55,31.00,0,302.07,525.40,248.1,237.5,1.140,533302.6,533302.6,4854,0,0,0,L,1122011218,0,126.53,126.53,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228142,925494.00
08/26/2016 12:15,2,8.840,ALERT,218.93,369.70,59.949,1472228103,"201051344000685","219011344069620",27.69,34.80,0,303.58,516.08,247.9,237.3,1.167,536499.3,536499.3,4864,0,0,0,L,1122011218,0,126.07,124.04,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228143,925495.00
08/26/2016 12:15,2,8.424,ALERT,220.52,370.60,59.954,1472228103,"201051344000917","219011344069620",28.23,34.80,0,299.97,523.59,240.9,230.6,1.123,533468.7,533468.7,4871,0,0,0,L,1122011218,0,125.85,125.17,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228145,925496.00
08/26/2016 12:15,2,8.762,ALERT,219.16,369.40,60.007,1472228103,"201051344001145","219011344069620",28.71,33.80,0,301.77,524.80,254.6,243.8,1.140,538660.7,538660.7,4868,0,0,0,L,1122011218,0,125.62,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228147,925497.00
08/26/2016 12:15,2,8.816,ALERT,221.42,373.61,59.912,1472228103,"201051344000651","219011344069620",28.51,35.80,0,300.87,529.31,254.2,243.5,1.153,531581.9,531581.9,4847,0,0,0,L,1122011218,0,126.98,124.94,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228149,925498.00
08/26/2016 12:15,2,8.518,ACTIVE,215.54,364.89,59.944,1472228103,"274151322000088","219011344069620",25.92,43.80,0,329.43,407.87,223.5,213.8,0.844,760648.4,760648.4,4818,0,0,0,L,1151911521,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228150,925499.00
08/26/2016 12:15,2,5.812,ALERT,216.67,415.09,59.954,1472228103,"274151322000068","219011344069620",37.55,46.40,0,334.84,512.77,220.8,211.1,0.849,654184.2,654184.2,4893,0,0,0,L,1151911521,0,124.04,124.72,0001,39,0,0,0,0,0,0,100,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228152,925500.00
08/26/2016 12:15,2,9.061,ALERT,220.74,371.51,59.949,1472228103,"201051344001135","219011344069620",27.39,36.00,0,301.17,521.19,251.4,240.7,1.153,527737.3,527737.3,4844,0,0,0,L,1122011218,0,126.30,124.94,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228153,925501.00
08/26/2016 12:15,2,8.973,ALERT,220.52,375.71,59.991,1472228103,"201051344000594","219011344069620",28.01,38.40,0,301.77,523.90,254.7,243.9,1.149,538476.6,538476.6,4852,0,0,0,L,1122011218,0,125.17,125.40,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228155,925502.00
08/26/2016 12:15,2,8.490,ALERT,220.97,369.10,59.959,1472228103,"201051344001203","219011344069620",29.66,37.30,0,301.17,519.99,254.7,243.9,1.176,535778.7,535778.7,4859,0,0,0,L,1122011218,0,126.75,124.94,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228157,925503.00
08/26/2016 12:15,2,8.670,ACTIVE,216.00,376.01,59.959,1472228103,"274151322000054","219011344069620",26.28,43.80,0,329.13,408.78,230.5,220.5,0.871,776407.1,776407.1,4811,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228158,925504.00
08/26/2016 12:15,2,8.014,ALERT,220.97,370.30,59.917,1472228103,"201051344000867","219011344069620",29.40,34.00,0,301.77,522.69,238.4,228.2,1.074,525794.8,525794.8,4855,0,0,0,L,1122011218,0,125.62,125.85,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228160,925505.00
08/26/2016 12:15,2,7.832,ALERT,220.52,370.30,59.970,1472228103,"201051344001093","219011344069620",29.28,35.60,0,301.17,522.09,232.0,222.0,1.039,532894.3,532894.3,4874,0,0,0,L,1122011218,0,126.07,124.94,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228162,925506.00
08/26/2016 12:15,2,8.094,ALERT,222.55,374.51,59.981,1472228103,"201051344000900","219011344069620",31.09,30.00,0,301.47,519.39,254.7,243.9,1.083,542350.4,542350.4,4866,0,0,0,L,1122011218,0,126.30,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228163,925507.00
08/26/2016 12:15,2,8.361,ALERT,222.10,372.11,59.949,1472228103,"201051344000648","219011344069620",30.08,31.80,0,301.17,522.39,254.5,243.7,1.162,531602.5,531602.5,4849,0,0,0,L,1122011218,0,125.40,126.75,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228165,925508.00
08/26/2016 12:15,2,8.148,ALERT,222.77,373.61,59.965,1472228103,"201051344000569","219011344069620",30.83,31.00,0,302.68,521.19,254.6,243.8,1.158,542552.6,542552.6,4852,0,0,0,L,1122011218,0,125.62,126.75,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228167,925509.00
08/26/2016 12:15,2,8.203,ALERT,222.77,372.11,59.965,1472228103,"201051344000983","219011344069620",30.65,31.80,0,302.37,526.60,254.8,244.0,1.162,534824.4,534824.4,4847,0,0,0,L,1122011218,0,126.30,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228169,925510.00
08/26/2016 12:15,2,8.469,ALERT,223.00,376.92,59.970,1472228103,"201051344001158","219011344069620",29.68,34.00,0,307.18,518.79,253.8,243.0,1.162,527017.5,527017.5,4854,0,0,0,L,1122011218,0,126.07,126.53,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228170,925511.00
08/26/2016 12:15,2,8.156,ALERT,222.77,374.21,59.954,1472228103,"201051344000576","219011344069620",30.81,30.30,0,301.77,519.99,255.0,244.2,1.153,534467.3,534467.3,4861,0,0,0,L,1122011218,0,126.07,126.53,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228172,925512.00
08/26/2016 12:15,2,8.828,ACTIVE,216.00,382.93,59.981,1472228103,"274151322000087","219011344069620",25.60,54.00,0,325.82,406.97,228.7,218.8,0.853,748766.5,748766.5,4875,0,0,0,L,1151911521,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472228173,925513.00
08/26/2016 12:30,2,5.045,ACTIVE,218.93,360.08,59.965,1472229003,"201051344000645","219011344069620",27.79,32.80,0,323.11,428.61,141.8,135.0,0.645,534013.4,534013.4,4860,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229004,925514.00
08/26/2016 12:30,2,5.596,ACTIVE,214.87,355.58,59.965,1472229003,"274151322000085","219011344069620",24.91,46.80,0,330.03,407.27,141.0,134.2,0.539,776529.2,776529.2,4812,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229005,925515.00
08/26/2016 12:30,2,4.725,ALERT,218.03,359.48,59.965,1472229003,"201051344000633","219011344069620",27.83,37.30,0,305.68,520.89,133.3,126.7,0.623,525532.7,525532.7,4853,0,0,0,L,1122011218,0,124.27,124.72,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229007,925516.00
08/26/2016 12:30,2,5.078,ALERT,219.16,361.59,59.954,1472229003,"201051344000469","219011344069620",28.03,31.00,0,306.58,519.69,144.2,137.2,0.681,527936.9,527936.9,4869,0,0,0,L,1122011218,0,124.04,125.17,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229009,925517.00
08/26/2016 12:30,2,5.072,ACTIVE,216.67,355.88,59.944,1472229003,"201051344000646","219011344069620",26.80,39.80,0,318.61,428.01,137.7,131.0,0.654,528826.5,528826.5,4852,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229010,925518.00
08/26/2016 12:30,2,4.611,ACTIVE,214.41,350.77,59.970,1472229003,"274151322000052","219011344069620",27.21,49.80,0,328.82,407.87,127.1,120.8,0.495,797048.1,797048.1,4810,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229010,925519.00
08/26/2016 12:30,2,6.424,ALERT,218.48,362.49,59.965,1472229003,"201051344000585","219011344069620",26.36,39.00,0,306.28,522.69,171.9,164.0,0.791,538222.8,538222.8,4844,0,0,0,L,1122011218,0,124.72,124.27,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229012,925520.00
08/26/2016 12:30,2,7.521,ACTIVE,218.26,366.10,59.970,1472229003,"201051344001230","219011344069620",26.48,38.80,0,319.21,426.21,202.6,193.6,0.946,532046.3,532046.3,4870,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229013,925521.00
08/26/2016 12:30,2,0.049,ALERT,216.90,497.75,59.959,1472229003,"201051344000582","219011344069620",35.33,37.30,0,318.30,520.89,1.8,0.0,0.000,524798.3,524798.3,4845,0,0,0,L,1122011218,0,124.04,123.81,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229015,925522.00
08/26/2016 12:30,2,7.871,ACTIVE,215.09,358.58,59.965,1472229003,"201051344000955","219011344069620",30.43,40.20,0,318.00,425.61,241.9,231.6,1.158,538548.4,538548.4,4853,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229016,925523.00
08/26/2016 12:30,2,5.801,ACTIVE,215.09,446.05,59.970,1472229003,"274151322000094","219011344069620",40.71,46.80,0,337.24,497.14,240.3,230.0,0.928,653925.6,653925.6,4903,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229017,925524.00
08/26/2016 12:30,2,6.775,ALERT,221.42,366.10,59.944,1472229003,"201051344000579","219011344069620",29.62,39.50,0,304.78,526.30,203.2,194.3,0.937,542179.7,542179.7,4859,0,0,0,L,1122011218,0,125.62,125.62,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229019,925525.00
08/26/2016 12:30,2,7.342,ACTIVE,218.03,364.59,59.965,1472229003,"201051344000890","219011344069620",27.93,40.40,0,319.51,426.51,207.6,198.4,0.950,535796.6,535796.6,4850,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229020,925526.00
08/26/2016 12:30,2,8.434,ALERT,219.61,365.49,59.965,1472229003,"201051344000438","219011344069620",26.68,39.00,0,302.37,523.29,228.1,218.2,1.065,537298.4,537298.4,4856,0,0,0,L,1122011218,0,126.07,124.49,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229021,925527.00
08/26/2016 12:30,2,9.283,ALERT,219.84,370.60,59.970,1472229003,"201051344000417","219011344069620",26.82,41.30,0,301.17,518.18,252.4,241.7,1.184,528657.3,528657.3,4852,0,0,0,L,1122011218,0,125.40,124.49,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229023,925528.00
08/26/2016 12:30,2,9.350,ALERT,215.32,364.29,59.949,1472229003,"274151322000083","219011344069620",26.92,50.40,0,300.87,535.92,254.4,243.6,1.030,789822.1,789822.1,4824,0,0,0,L,1151911521,0,123.36,123.81,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229025,925529.00
08/26/2016 12:30,2,8.076,ALERT,216.00,371.51,59.954,1472229003,"274151322000076","219011344069620",26.78,48.00,0,300.57,529.61,219.5,209.9,0.844,842689.3,842689.3,4827,0,0,0,L,1151911521,0,123.81,124.49,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229027,925530.00
08/26/2016 12:30,2,4.637,ALERT,217.58,356.78,59.959,1472229003,"201051344000868","219011344069620",27.93,31.80,0,303.28,524.80,131.1,124.6,0.601,526776.0,526776.0,4862,0,0,0,L,1122011218,0,123.59,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229029,925531.00
08/26/2016 12:30,2,4.959,ALERT,213.96,364.89,59.954,1472229003,"274151322000095","219011344069620",27.47,49.50,0,301.47,528.40,137.8,131.0,0.517,834177.3,834177.3,4838,0,0,0,L,1151911521,0,123.36,123.14,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229030,925532.00
08/26/2016 12:30,2,4.176,ACTIVE,217.80,351.37,59.965,1472229003,"201051344000988","219011344069620",18.15,32.40,0,320.11,408.18,76.8,72.2,0.658,517840.9,517840.9,4875,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229031,925533.00
08/26/2016 12:30,2,4.217,ALERT,216.67,353.17,59.959,1472229003,"201051344001025","219011344069620",27.23,40.00,0,301.47,521.49,116.3,110.3,0.521,537076.7,537076.7,4854,0,0,0,L,1122011218,0,123.81,123.36,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229033,925534.00
08/26/2016 12:30,2,4.062,ALERT,217.80,355.28,59.954,1472229003,"201051344000458","219011344069620",27.59,34.00,0,302.98,522.39,113.5,107.6,0.535,534131.3,534131.3,4853,0,0,0,L,1122011218,0,124.04,124.27,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229035,925535.00
08/26/2016 12:30,2,3.990,ALERT,218.26,356.18,59.944,1472229003,"201051344000853","219011344069620",28.05,32.40,0,302.68,524.20,113.2,107.4,0.535,533351.1,533351.1,4856,0,0,0,L,1122011218,0,124.27,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229037,925536.00
08/26/2016 12:30,2,3.943,ALERT,216.00,352.87,59.991,1472229003,"201051344000685","219011344069620",27.12,37.00,0,301.47,517.88,108.3,102.6,0.526,536546.5,536546.5,4866,0,0,0,L,1122011218,0,124.49,122.68,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229039,925537.00
08/26/2016 12:30,2,3.832,ALERT,216.67,352.27,59.981,1472229003,"201051344000917","219011344069620",27.47,37.30,0,301.17,522.69,106.7,101.0,0.499,533515.9,533515.9,4873,0,0,0,L,1122011218,0,124.04,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229041,925538.00
08/26/2016 12:30,2,3.811,ALERT,216.00,351.37,59.959,1472229003,"201051344001145","219011344069620",27.41,36.00,0,302.37,523.90,105.8,100.2,0.482,538707.6,538707.6,4870,0,0,0,L,1122011218,0,123.81,122.91,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229042,925539.00
08/26/2016 12:30,2,3.893,ACTIVE,216.90,353.47,59.922,1472229003,"201051344000651","219011344069620",26.92,38.20,0,318.91,428.01,106.1,100.5,0.491,531629.4,531629.4,4849,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229043,925540.00
08/26/2016 12:30,2,3.600,ACTIVE,213.74,350.77,59.959,1472229003,"274151322000088","219011344069620",25.60,45.80,0,327.62,408.18,93.3,88.1,0.354,760690.7,760690.7,4819,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229044,925541.00
08/26/2016 12:30,2,2.500,ALERT,214.41,394.05,59.986,1472229003,"274151322000068","219011344069620",36.80,47.30,0,300.27,519.99,92.7,87.6,0.349,654226.5,654226.5,4895,0,0,0,L,1151911521,0,123.36,123.59,0400,39,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229046,925542.00
08/26/2016 12:30,2,3.818,ALERT,216.22,351.07,60.002,1472229003,"201051344001135","219011344069620",27.08,38.20,0,302.07,517.88,104.7,99.1,0.486,527784.1,527784.1,4846,0,0,0,L,1122011218,0,123.81,122.91,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229048,925543.00
08/26/2016 12:30,2,3.852,ACTIVE,216.22,353.47,59.981,1472229003,"201051344000594","219011344069620",27.49,41.50,0,318.30,429.82,107.2,101.6,0.495,538524.4,538524.4,4854,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229049,925544.00
08/26/2016 12:30,2,3.850,ALERT,216.45,351.97,59.970,1472229003,"201051344001203","219011344069620",27.27,39.00,0,301.77,519.99,106.4,100.7,0.504,535825.8,535825.8,4861,0,0,0,L,1122011218,0,124.49,122.91,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229051,925545.00
08/26/2016 12:30,2,3.578,ACTIVE,213.96,353.47,59.986,1472229003,"274151322000054","219011344069620",25.78,46.40,0,328.52,409.98,93.4,88.3,0.358,776449.6,776449.6,4812,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229051,925546.00
08/26/2016 12:30,2,3.807,ALERT,217.13,353.17,59.970,1472229003,"201051344000867","219011344069620",27.99,35.00,0,302.68,520.29,107.9,102.2,0.495,525842.3,525842.3,4857,0,0,0,L,1122011218,0,123.81,123.81,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229053,925547.00
08/26/2016 12:30,2,3.715,ALERT,216.67,353.77,59.975,1472229003,"201051344001093","219011344069620",27.67,38.00,0,302.37,521.49,104.2,98.6,0.477,532941.0,532941.0,4876,0,0,0,L,1122011218,0,124.04,123.14,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229055,925548.00
08/26/2016 12:30,2,3.869,ALERT,217.35,355.28,59.970,1472229003,"201051344000900","219011344069620",28.39,30.30,0,302.98,516.68,111.3,105.5,0.504,542398.0,542398.0,4868,0,0,0,L,1122011218,0,123.81,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229057,925549.00
08/26/2016 12:30,2,3.822,ALERT,217.58,354.97,59.991,1472229003,"201051344000648","219011344069620",27.63,32.80,0,302.37,520.29,107.0,101.4,0.499,531649.5,531649.5,4851,0,0,0,L,1122011218,0,123.36,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229059,925550.00
08/26/2016 12:30,2,3.842,ALERT,217.58,354.97,59.975,1472229003,"201051344000569","219011344069620",28.27,32.60,0,303.28,522.69,109.9,104.2,0.517,542599.5,542599.5,4854,0,0,0,L,1122011218,0,123.36,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229060,925551.00
08/26/2016 12:30,2,3.811,ALERT,217.58,354.97,59.970,1472229003,"201051344000983","219011344069620",28.55,33.00,0,303.28,525.70,110.2,104.5,0.521,534871.4,534871.4,4849,0,0,0,L,1122011218,0,123.81,124.04,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229062,925552.00
08/26/2016 12:30,2,3.908,ALERT,217.58,354.67,59.970,1472229003,"201051344001158","219011344069620",26.96,36.30,0,302.68,518.79,106.7,101.1,0.499,527063.7,527063.7,4856,0,0,0,L,1122011218,0,123.36,123.81,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229064,925553.00
08/26/2016 12:30,2,3.840,ALERT,217.80,354.97,59.975,1472229003,"201051344000576","219011344069620",28.37,31.30,0,308.69,519.99,110.3,104.5,0.504,534514.8,534514.8,4863,0,0,0,L,1122011218,0,123.81,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229066,925554.00
08/26/2016 12:30,2,3.584,ACTIVE,213.96,352.57,59.991,1472229003,"274151322000087","219011344069620",25.60,56.00,0,329.43,406.97,92.9,87.7,0.336,748807.5,748807.5,4876,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229067,925555.00
08/26/2016 12:45,2,3.973,ALERT,216.67,353.17,59.981,1472229903,"201051344000645","219011344069620",27.55,32.40,0,302.37,525.70,110.8,105.0,0.513,534047.6,534047.6,4861,0,0,0,L,1122011218,0,123.36,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229905,925556.00
08/26/2016 12:45,2,3.908,ACTIVE,213.06,349.56,59.970,1472229903,"274151322000085","219011344069620",25.80,47.80,0,325.82,401.56,102.1,96.6,0.393,776560.1,776560.1,4813,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229906,925557.00
08/26/2016 12:45,2,4.041,ALERT,216.22,354.97,60.002,1472229903,"201051344000633","219011344069620",27.63,37.30,0,301.17,522.09,113.2,107.3,0.544,525566.8,525566.8,4855,0,0,0,L,1122011218,0,123.14,123.59,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229908,925558.00
08/26/2016 12:45,2,5.344,ALERT,218.03,358.88,59.975,1472229903,"201051344000469","219011344069620",28.19,30.30,0,302.07,520.59,152.5,145.3,0.720,527971.2,527971.2,4871,0,0,0,L,1122011218,0,123.36,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229909,925559.00
08/26/2016 12:45,2,5.066,ALERT,215.77,355.88,59.975,1472229903,"201051344000646","219011344069620",27.49,39.50,0,301.17,526.30,141.1,134.3,0.676,528860.1,528860.1,4853,0,0,0,L,1122011218,0,124.04,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229911,925560.00
08/26/2016 12:45,2,5.480,ALERT,213.51,355.58,59.975,1472229903,"274151322000052","219011344069620",25.82,50.60,0,300.27,527.80,143.3,136.4,0.561,797080.7,797080.7,4811,0,0,0,L,1151911521,0,122.23,123.14,0400,40,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229913,925561.00
08/26/2016 12:45,2,4.678,ALERT,216.90,355.88,59.954,1472229903,"201051344000585","219011344069620",27.61,38.40,0,300.87,522.99,130.7,124.2,0.601,538256.7,538256.7,4846,0,0,0,L,1122011218,0,123.59,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229915,925562.00
08/26/2016 12:45,2,4.131,ALERT,214.87,350.47,59.991,1472229903,"201051344001230","219011344069620",27.87,38.80,0,301.47,523.90,116.6,110.6,0.544,532079.6,532079.6,4871,0,0,0,L,1122011218,0,123.36,122.23,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229916,925563.00
08/26/2016 12:45,2,3.826,ALERT,216.00,351.97,59.981,1472229903,"201051344000582","219011344069620",27.33,36.30,0,301.77,519.99,105.9,100.3,0.495,524831.6,524831.6,4847,0,0,0,L,1122011218,0,123.59,122.91,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229918,925564.00
08/26/2016 12:45,2,3.715,ALERT,214.87,351.07,59.975,1472229903,"201051344000955","219011344069620",27.23,39.30,0,301.17,525.70,102.5,97.0,0.495,538582.0,538582.0,4854,0,0,0,L,1122011218,0,122.91,122.46,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229920,925565.00
08/26/2016 12:45,2,2.424,ALERT,212.83,399.46,59.975,1472229903,"274151322000094","219011344069620",37.23,48.00,0,298.77,524.20,91.4,86.3,0.354,653954.7,653954.7,4904,0,0,0,L,1151911521,0,122.23,122.91,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229922,925566.00
08/26/2016 12:45,2,3.596,ALERT,216.22,352.27,59.970,1472229903,"201051344000579","219011344069620",27.83,38.40,0,309.59,525.10,101.3,95.9,0.473,542213.8,542213.8,4861,0,0,0,L,1122011218,0,122.91,123.36,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229924,925567.00
08/26/2016 12:45,2,3.598,ACTIVE,214.87,349.26,59.981,1472229903,"201051344000890","219011344069620",27.27,40.80,0,319.51,425.31,99.4,94.0,0.468,535830.5,535830.5,4851,0,0,0,L,1122011218,0,123.36,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229925,925568.00
08/26/2016 12:45,2,3.637,ALERT,215.32,350.47,59.975,1472229903,"201051344000438","219011344069620",27.33,39.00,0,301.47,522.09,100.7,95.3,0.477,537331.9,537331.9,4858,0,0,0,L,1122011218,0,123.59,122.46,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229926,925569.00
08/26/2016 12:45,2,3.930,ALERT,215.32,350.47,59.981,1472229903,"201051344000417","219011344069620",27.08,40.80,0,300.27,518.18,107.7,102.0,0.521,528690.4,528690.4,4854,0,0,0,L,1122011218,0,123.14,122.46,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229928,925570.00
08/26/2016 12:45,2,3.779,ACTIVE,212.38,348.06,60.002,1472229903,"274151322000083","219011344069620",27.33,50.60,0,324.32,402.16,104.6,99.1,0.424,789854.7,789854.7,4826,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229929,925571.00
08/26/2016 12:45,2,4.027,ALERT,213.51,350.77,59.981,1472229903,"274151322000076","219011344069620",27.97,49.50,0,299.67,531.71,114.0,108.1,0.438,842722.9,842722.9,4829,0,0,0,L,1151911521,0,122.46,122.91,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229931,925572.00
08/26/2016 12:45,2,4.869,ACTIVE,216.45,355.88,59.986,1472229903,"201051344000868","219011344069620",28.19,31.80,0,332.13,428.01,139.1,132.4,0.650,526810.3,526810.3,4864,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229932,925573.00
08/26/2016 12:45,2,4.160,ALERT,212.83,348.66,59.986,1472229903,"274151322000095","219011344069620",27.67,50.60,0,299.97,521.49,116.7,110.7,0.451,834210.9,834210.9,4840,0,0,0,L,1151911521,0,122.68,122.68,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229933,925574.00
08/26/2016 12:45,2,4.809,ACTIVE,217.35,353.47,59.975,1472229903,"201051344000988","219011344069620",18.13,31.00,0,318.61,409.98,88.5,83.4,0.411,517864.1,517864.1,4876,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229934,925575.00
08/26/2016 12:45,2,4.736,ALERT,216.45,354.97,59.981,1472229903,"201051344001025","219011344069620",27.89,39.50,0,300.57,518.49,133.7,127.1,0.601,537110.5,537110.5,4856,0,0,0,L,1122011218,0,123.81,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229936,925576.00
08/26/2016 12:45,2,4.557,ALERT,217.35,356.48,59.981,1472229903,"201051344000458","219011344069620",28.55,33.50,0,310.19,519.39,131.5,125.0,0.632,534165.3,534165.3,4855,0,0,0,L,1122011218,0,123.59,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229938,925577.00
