ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 12:45,2,4.480,ACTIVE,217.58,355.58,59.981,1472229903,"201051344000853","219011344069620",28.49,31.80,0,331.83,431.02,129.3,122.9,0.614,533385.5,533385.5,4858,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229939,925578.00
08/26/2016 12:45,2,4.400,ALERT,215.54,353.17,59.981,1472229903,"201051344000685","219011344069620",27.87,37.00,0,300.87,516.38,124.2,117.9,0.597,536579.5,536579.5,4868,0,0,0,L,1122011218,0,124.04,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229941,925579.00
08/26/2016 12:45,2,4.367,ALERT,216.22,353.77,59.965,1472229903,"201051344000917","219011344069620",28.07,36.30,0,300.57,521.49,124.0,117.8,0.583,533549.3,533549.3,4875,0,0,0,L,1122011218,0,123.59,123.14,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229943,925580.00
08/26/2016 12:45,2,4.318,ACTIVE,215.54,352.57,59.975,1472229903,"201051344001145","219011344069620",27.85,35.40,0,318.91,425.31,121.8,115.6,0.552,538741.1,538741.1,4872,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229944,925581.00
08/26/2016 12:45,2,4.262,ALERT,216.45,354.07,59.981,1472229903,"201051344000651","219011344069620",27.39,37.30,0,300.57,528.40,118.3,112.3,0.548,531662.8,531662.8,4850,0,0,0,L,1122011218,0,124.27,122.68,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229946,925582.00
08/26/2016 12:45,2,4.086,ACTIVE,212.83,356.78,59.981,1472229903,"274151322000088","219011344069620",25.78,46.60,0,326.12,401.26,106.8,101.1,0.411,760721.3,760721.3,4820,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229946,925583.00
08/26/2016 12:45,2,2.838,ALERT,213.96,400.96,59.970,1472229903,"274151322000068","219011344069620",37.11,46.60,0,336.04,520.29,108.0,102.3,0.415,654255.2,654255.2,4897,0,0,0,L,1151911521,0,122.68,123.36,0001,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229948,925584.00
08/26/2016 12:45,2,8.500,ALERT,218.48,364.89,59.986,1472229903,"201051344001135","219011344069620",25.92,37.30,0,300.87,519.39,223.3,213.6,1.043,527817.5,527817.5,4848,0,0,0,L,1122011218,0,125.17,123.59,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229950,925585.00
08/26/2016 12:45,2,0.070,ALERT,213.74,436.73,59.986,1472229903,"201051344000594","219011344069620",35.68,40.60,0,328.22,524.20,2.6,0.6,0.000,538558.5,538558.5,4855,0,0,0,L,1122011218,0,121.55,122.91,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229952,925586.00
08/26/2016 12:45,2,0.092,ALERT,218.93,337.54,59.996,1472229903,"201051344001203","219011344069620",35.66,38.80,0,307.18,519.09,3.4,1.3,0.000,535859.6,535859.6,4863,0,0,0,L,1122011218,0,125.40,123.81,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229954,925587.00
08/26/2016 12:45,2,9.805,ACTIVE,215.32,374.51,59.975,1472229903,"274151322000054","219011344069620",25.56,46.40,0,326.12,403.07,253.5,242.7,0.955,776480.8,776480.8,4813,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229955,925588.00
08/26/2016 12:45,2,8.021,ALERT,220.29,367.90,59.970,1472229903,"201051344000867","219011344069620",31.03,34.00,0,300.27,520.29,252.0,241.3,1.136,525876.6,525876.6,4859,0,0,0,L,1122011218,0,124.94,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229956,925589.00
08/26/2016 12:45,2,8.143,ALERT,220.06,367.60,59.970,1472229903,"201051344001093","219011344069620",30.91,36.50,0,301.47,522.39,254.6,243.8,1.153,532974.5,532974.5,4878,0,0,0,L,1122011218,0,125.62,124.49,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229958,925590.00
08/26/2016 12:45,2,7.801,ALERT,220.97,368.80,60.012,1472229903,"201051344000900","219011344069620",31.75,30.50,0,300.57,516.98,249.8,239.2,1.105,542432.9,542432.9,4870,0,0,0,L,1122011218,0,125.40,125.62,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229960,925591.00
08/26/2016 12:45,2,8.078,ACTIVE,221.19,368.50,59.975,1472229903,"201051344000648","219011344069620",31.17,32.60,0,327.92,430.12,254.6,243.8,1.131,531684.0,531684.0,4853,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229961,925592.00
08/26/2016 12:45,2,7.523,ALERT,221.64,367.60,59.965,1472229903,"201051344000569","219011344069620",32.22,32.40,0,301.47,521.49,244.4,234.0,1.114,542634.2,542634.2,4856,0,0,0,L,1122011218,0,125.17,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229963,925593.00
08/26/2016 12:45,2,7.637,ALERT,221.64,366.10,59.981,1472229903,"201051344000983","219011344069620",31.97,32.20,0,301.17,526.30,246.1,235.6,1.158,534906.3,534906.3,4851,0,0,0,L,1122011218,0,125.62,125.85,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229965,925594.00
08/26/2016 12:45,2,8.270,ALERT,222.10,370.90,59.991,1472229903,"201051344001158","219011344069620",30.34,34.80,0,300.57,518.79,253.9,243.2,1.158,527098.0,527098.0,4858,0,0,0,L,1122011218,0,125.62,125.85,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229966,925595.00
08/26/2016 12:45,2,7.979,ALERT,221.64,369.40,59.986,1472229903,"201051344000576","219011344069620",31.27,30.50,0,300.87,519.99,251.5,240.8,1.145,534549.6,534549.6,4865,0,0,0,L,1122011218,0,125.62,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229968,925596.00
08/26/2016 12:45,2,9.516,ACTIVE,214.87,363.39,59.970,1472229903,"274151322000087","219011344069620",25.29,57.00,0,325.82,402.16,243.6,233.1,0.902,748838.9,748838.9,4877,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472229969,925597.00
08/26/2016 13:00,2,8.449,ALERT,221.64,370.60,60.034,1472230803,"201051344000645","219011344069620",29.74,33.50,0,299.37,527.50,254.0,243.2,1.145,534101.0,534101.0,4863,0,0,0,L,1122011218,0,125.85,126.07,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230805,925598.00
08/26/2016 13:00,2,9.041,ACTIVE,215.32,380.82,60.023,1472230803,"274151322000085","219011344069620",24.19,50.00,0,323.41,405.17,221.2,211.6,0.849,776607.1,776607.1,4814,0,0,0,L,1151911521,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230806,925599.00
08/26/2016 13:00,2,8.672,ALERT,220.29,371.51,60.002,1472230803,"201051344000633","219011344069620",29.00,38.00,0,298.17,522.99,254.3,243.5,1.184,525620.1,525620.1,4857,0,0,0,L,1122011218,0,125.17,125.62,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230807,925600.00
08/26/2016 13:00,2,8.377,ALERT,222.10,375.41,60.002,1472230803,"201051344000469","219011344069620",30.04,31.30,0,299.07,521.19,254.7,243.9,1.193,528024.8,528024.8,4873,0,0,0,L,1122011218,0,125.40,126.53,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230809,925601.00
08/26/2016 13:00,2,9.033,ACTIVE,218.71,369.40,60.012,1472230803,"201051344000646","219011344069620",27.81,41.80,0,329.73,427.11,254.2,243.5,1.180,528913.7,528913.7,4855,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230810,925602.00
08/26/2016 13:00,2,9.043,ACTIVE,215.32,357.38,59.991,1472230803,"274151322000052","219011344069620",26.40,54.00,0,324.62,406.97,241.5,231.2,0.941,797131.7,797131.7,4813,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230811,925603.00
08/26/2016 13:00,2,8.811,ALERT,220.52,371.51,60.034,1472230803,"201051344000585","219011344069620",28.53,39.80,0,302.68,521.49,254.3,243.6,1.153,538310.4,538310.4,4848,0,0,0,L,1122011218,0,125.40,124.94,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230813,925604.00
08/26/2016 13:00,2,8.711,ALERT,218.48,367.30,60.002,1472230803,"201051344001230","219011344069620",28.88,41.00,0,302.37,522.39,254.8,244.0,1.162,532133.3,532133.3,4873,0,0,0,L,1122011218,0,125.17,123.59,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230815,925605.00
08/26/2016 13:00,2,8.268,ALERT,220.06,370.90,59.991,1472230803,"201051344000582","219011344069620",28.03,38.80,0,303.28,520.29,234.7,224.6,1.100,524885.1,524885.1,4849,0,0,0,L,1122011218,0,125.62,124.94,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230817,925606.00
08/26/2016 13:00,2,7.227,ALERT,217.58,364.89,60.007,1472230803,"201051344000955","219011344069620",27.31,41.50,0,304.78,526.60,199.6,190.7,0.928,538635.5,538635.5,4856,0,0,0,L,1122011218,0,124.27,123.81,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230818,925607.00
08/26/2016 13:00,2,4.229,ACTIVE,213.96,404.27,60.007,1472230803,"274151322000094","219011344069620",36.36,51.30,0,331.23,476.41,155.1,147.8,0.614,654003.5,654003.5,4906,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230819,925608.00
08/26/2016 13:00,2,7.877,ALERT,221.42,370.60,60.002,1472230803,"201051344000579","219011344069620",27.85,40.60,0,301.47,526.90,222.6,213.0,1.052,542267.4,542267.4,4863,0,0,0,L,1122011218,0,125.17,125.62,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230821,925609.00
08/26/2016 13:00,2,8.975,ACTIVE,218.26,369.70,59.996,1472230803,"201051344000890","219011344069620",26.78,43.40,0,327.92,427.71,243.4,233.0,1.114,535884.5,535884.5,4852,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230822,925610.00
08/26/2016 13:00,2,7.873,ALERT,218.26,364.89,60.007,1472230803,"201051344000438","219011344069620",27.00,41.00,0,305.08,523.29,214.4,205.0,0.932,537385.6,537385.6,4860,0,0,0,L,1122011218,0,124.94,123.81,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230824,925611.00
08/26/2016 13:00,2,7.193,ACTIVE,217.13,360.38,60.002,1472230803,"201051344000417","219011344069620",23.54,43.80,0,332.13,424.41,171.6,163.7,0.835,528743.7,528743.7,4856,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230825,925612.00
08/26/2016 13:00,2,5.723,ACTIVE,213.51,364.29,59.996,1472230803,"274151322000083","219011344069620",27.51,55.00,0,324.02,401.56,159.8,152.3,0.667,789905.6,789905.6,4827,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230826,925613.00
08/26/2016 13:00,2,6.658,ALERT,214.64,372.41,60.044,1472230803,"274151322000076","219011344069620",27.10,54.30,0,300.27,526.90,182.2,173.9,0.698,842776.9,842776.9,4831,0,0,0,L,1151911521,0,122.91,123.59,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230828,925614.00
08/26/2016 13:00,2,7.514,ALERT,218.71,367.30,60.034,1472230803,"201051344000868","219011344069620",28.94,31.80,0,300.27,525.10,219.9,210.3,0.999,526864.0,526864.0,4865,0,0,0,L,1122011218,0,124.04,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230829,925615.00
08/26/2016 13:00,2,8.363,ALERT,214.19,376.62,59.996,1472230803,"274151322000095","219011344069620",27.39,55.50,0,301.47,526.60,231.6,221.6,0.879,834265.1,834265.1,4842,0,0,0,L,1151911521,0,123.36,123.14,0400,44,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230831,925616.00
08/26/2016 13:00,2,8.531,ACTIVE,221.42,366.40,60.039,1472230803,"201051344000988","219011344069620",17.91,32.40,0,318.61,409.68,155.0,147.6,0.729,517900.8,517900.8,4877,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230832,925617.00
08/26/2016 13:00,2,8.430,ALERT,219.16,366.70,60.002,1472230803,"201051344001025","219011344069620",27.17,41.50,0,302.37,521.79,231.9,221.9,1.039,537165.1,537165.1,4858,0,0,0,L,1122011218,0,125.17,124.27,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230834,925618.00
08/26/2016 13:00,2,8.281,ALERT,221.19,371.81,59.991,1472230803,"201051344000458","219011344069620",30.36,35.00,0,299.67,522.99,254.2,243.4,1.171,534219.5,534219.5,4857,0,0,0,L,1122011218,0,125.40,125.85,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230836,925619.00
08/26/2016 13:00,2,8.170,ALERT,222.10,372.71,60.012,1472230803,"201051344000853","219011344069620",30.75,33.30,0,299.67,526.60,253.4,242.7,1.158,533439.6,533439.6,4859,0,0,0,L,1122011218,0,126.07,126.30,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230838,925620.00
08/26/2016 13:00,2,8.646,ALERT,220.06,371.21,60.002,1472230803,"201051344000917","219011344069620",29.04,38.20,0,301.77,521.79,254.3,243.6,1.176,533603.5,533603.5,4877,0,0,0,L,1122011218,0,125.40,124.94,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230841,925621.00
08/26/2016 13:00,2,8.850,ALERT,218.93,367.00,59.991,1472230803,"201051344001145","219011344069620",28.33,38.60,0,302.68,522.39,253.9,243.1,1.131,538795.4,538795.4,4873,0,0,0,L,1122011218,0,125.17,124.04,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230843,925622.00
08/26/2016 13:00,2,6.680,ALERT,218.71,362.19,60.012,1472230803,"201051344000651","219011344069620",27.91,39.80,0,302.37,528.40,188.8,180.3,0.862,531717.2,531717.2,4852,0,0,0,L,1122011218,0,125.40,123.81,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230844,925623.00
08/26/2016 13:00,2,6.562,ACTIVE,213.74,361.29,59.996,1472230803,"274151322000088","219011344069620",24.61,49.80,0,323.11,407.27,163.4,155.8,0.619,760769.7,760769.7,4821,0,0,0,L,1151911521,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230845,925624.00
08/26/2016 13:00,2,4.420,ACTIVE,214.64,407.57,59.996,1472230803,"274151322000068","219011344069620",37.00,51.50,0,333.03,474.30,166.2,158.5,0.641,654304.5,654304.5,4899,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230846,925625.00
08/26/2016 13:00,2,5.553,ALERT,217.13,357.98,60.018,1472230803,"201051344001135","219011344069620",26.90,40.00,0,308.69,517.88,151.1,143.9,0.685,527871.8,527871.8,4850,0,0,0,L,1122011218,0,124.27,123.36,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230848,925626.00
08/26/2016 13:00,2,4.822,ALERT,216.00,355.58,59.996,1472230803,"201051344000594","219011344069620",26.80,43.40,0,298.77,524.50,131.0,124.5,0.601,538612.9,538612.9,4857,0,0,0,L,1122011218,0,122.91,123.36,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230850,925627.00
08/26/2016 13:00,2,5.094,ALERT,216.67,355.88,59.996,1472230803,"201051344001203","219011344069620",26.70,40.80,0,302.68,518.79,137.8,131.0,0.650,535914.1,535914.1,4865,0,0,0,L,1122011218,0,124.49,122.91,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230852,925628.00
08/26/2016 13:00,2,4.717,ACTIVE,213.06,357.38,60.007,1472230803,"274151322000054","219011344069620",25.19,50.60,0,322.21,403.07,120.0,113.9,0.451,776529.7,776529.7,4814,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230853,925629.00
08/26/2016 13:00,2,3.928,ALERT,216.22,351.97,59.991,1472230803,"201051344000867","219011344069620",27.49,35.60,0,299.37,521.79,109.3,103.6,0.504,525930.7,525930.7,4861,0,0,0,L,1122011218,0,123.14,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230854,925630.00
08/26/2016 13:00,2,3.828,ALERT,215.54,351.97,59.991,1472230803,"201051344001093","219011344069620",27.21,39.00,0,302.98,522.39,105.5,99.9,0.491,533028.8,533028.8,4880,0,0,0,L,1122011218,0,123.36,122.68,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230856,925631.00
08/26/2016 13:00,2,3.637,ALERT,216.00,352.87,59.981,1472230803,"201051344000900","219011344069620",28.13,31.50,0,299.67,519.09,103.6,98.0,0.477,542486.9,542486.9,4872,0,0,0,L,1122011218,0,123.14,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230858,925632.00
08/26/2016 13:00,2,3.549,ALERT,216.22,352.57,59.986,1472230803,"201051344000648","219011344069620",27.47,34.00,0,299.07,521.49,98.8,93.4,0.464,531738.1,531738.1,4854,0,0,0,L,1122011218,0,122.68,123.81,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230860,925633.00
08/26/2016 13:00,2,4.240,ALERT,216.45,354.67,59.991,1472230803,"201051344000569","219011344069620",27.55,33.30,0,300.27,522.69,118.4,112.3,0.561,542687.9,542687.9,4858,0,0,0,L,1122011218,0,122.68,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230862,925634.00
08/26/2016 13:00,2,3.992,ALERT,216.67,354.07,59.991,1472230803,"201051344000983","219011344069620",27.99,34.00,0,299.97,527.20,113.1,107.3,0.526,534960.5,534960.5,4853,0,0,0,L,1122011218,0,123.36,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230863,925635.00
08/26/2016 13:00,2,3.779,ALERT,216.45,352.87,59.954,1472230803,"201051344001158","219011344069620",26.98,36.50,0,299.67,518.79,103.2,97.7,0.486,527152.1,527152.1,4860,0,0,0,L,1122011218,0,122.91,123.36,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230865,925636.00
08/26/2016 13:00,2,4.131,ALERT,217.13,356.18,59.991,1472230803,"201051344000576","219011344069620",28.39,31.50,0,299.97,519.99,118.8,112.8,0.561,534603.3,534603.3,4867,0,0,0,L,1122011218,0,123.59,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230867,925637.00
08/26/2016 13:00,2,3.664,ACTIVE,212.83,345.66,59.965,1472230803,"274151322000087","219011344069620",25.47,60.80,0,321.61,404.87,94.5,89.3,0.349,748886.2,748886.2,4878,0,0,0,L,1151911521,0,122.46,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230868,925638.00
08/26/2016 13:00,2,4.080,ALERT,215.09,352.57,59.996,1472230803,"201051344000685","219011344069620",27.19,39.30,0,301.77,516.68,112.3,106.4,0.544,536635.0,536635.0,4870,0,0,0,L,1122011218,1,123.81,122.23,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472230870,925639.00
08/26/2016 13:15,2,3.109,ALERT,216.90,351.67,59.938,1472231703,"201051344000645","219011344069620",28.33,30.50,0,300.57,526.90,89.3,84.2,0.411,534134.8,534134.8,4865,0,0,0,L,1122011218,0,123.59,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231705,925640.00
08/26/2016 13:15,2,2.816,ACTIVE,213.29,351.67,59.959,1472231703,"274151322000085","219011344069620",26.32,46.40,0,327.32,407.57,75.1,70.5,0.526,776639.1,776639.1,4815,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231706,925641.00
08/26/2016 13:15,2,3.170,ALERT,216.45,353.47,59.954,1472231703,"201051344000633","219011344069620",28.03,35.40,0,298.77,522.39,90.0,85.0,0.429,525654.3,525654.3,4859,0,0,0,L,1122011218,0,123.36,123.81,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231708,925642.00
08/26/2016 13:15,2,3.258,ALERT,216.90,352.57,59.965,1472231703,"201051344000469","219011344069620",28.65,27.80,0,299.67,519.69,94.5,89.3,0.451,528059.3,528059.3,4875,0,0,0,L,1122011218,0,122.91,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231710,925643.00
08/26/2016 13:15,2,3.207,ALERT,214.87,350.17,59.959,1472231703,"201051344000646","219011344069620",27.75,38.60,0,299.67,527.20,90.2,85.1,0.429,528947.8,528947.8,4856,0,0,0,L,1122011218,0,123.59,122.23,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231712,925644.00
08/26/2016 13:15,2,3.082,ACTIVE,213.29,342.95,59.965,1472231703,"274151322000052","219011344069620",27.53,49.30,0,324.92,407.87,85.9,81.0,0.331,797165.6,797165.6,4814,0,0,0,L,1151911521,0,121.78,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231712,925645.00
08/26/2016 13:15,2,3.447,ALERT,216.00,351.07,59.949,1472231703,"201051344000585","219011344069620",28.23,37.50,0,299.97,522.99,98.5,93.2,0.455,538344.9,538344.9,4850,0,0,0,L,1122011218,0,123.36,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231714,925646.00
08/26/2016 13:15,2,3.299,ALERT,215.09,348.36,59.959,1472231703,"201051344001230","219011344069620",28.33,38.20,0,300.57,523.59,94.6,89.4,0.438,532166.4,532166.4,4875,0,0,0,L,1122011218,0,123.59,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231716,925647.00
08/26/2016 13:15,2,3.588,ALERT,216.45,352.27,59.959,1472231703,"201051344000582","219011344069620",28.43,35.60,0,300.87,520.59,103.3,97.8,0.482,524918.0,524918.0,4851,0,0,0,L,1122011218,0,124.04,123.36,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231718,925648.00
08/26/2016 13:15,2,4.701,ALERT,216.00,355.28,59.944,1472231703,"201051344000955","219011344069620",28.47,38.80,0,300.57,528.10,135.6,129.0,0.654,538669.4,538669.4,4858,0,0,0,L,1122011218,0,123.59,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231720,925649.00
08/26/2016 13:15,2,2.943,ACTIVE,213.74,419.90,59.954,1472231703,"274151322000094","219011344069620",37.99,46.40,0,352.87,503.16,113.1,107.3,0.433,654035.4,654035.4,4907,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231721,925650.00
08/26/2016 13:15,2,3.914,ALERT,217.58,354.37,59.965,1472231703,"201051344000579","219011344069620",28.47,37.00,0,301.77,525.40,112.9,107.0,0.530,542301.4,542301.4,4865,0,0,0,L,1122011218,0,123.59,123.81,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231723,925651.00
08/26/2016 13:15,2,3.832,ALERT,215.77,351.07,59.965,1472231703,"201051344000890","219011344069620",28.23,40.20,0,300.87,523.29,109.6,103.8,0.504,535918.0,535918.0,4853,0,0,0,L,1122011218,0,124.04,122.23,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231724,925652.00
08/26/2016 13:15,2,3.814,ALERT,216.22,353.17,59.986,1472231703,"201051344000438","219011344069620",28.37,38.80,0,300.57,522.99,109.5,103.8,0.517,537419.2,537419.2,4862,0,0,0,L,1122011218,0,124.27,122.91,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231726,925653.00
08/26/2016 13:15,2,3.965,ALERT,216.00,353.17,59.965,1472231703,"201051344000417","219011344069620",27.81,41.00,0,302.68,518.18,111.7,105.9,0.539,528777.1,528777.1,4857,0,0,0,L,1122011218,0,123.81,122.91,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231728,925654.00
08/26/2016 13:15,2,3.750,ALERT,213.51,350.17,59.959,1472231703,"274151322000083","219011344069620",27.83,49.80,0,300.87,533.21,105.7,100.1,0.420,789938.7,789938.7,4828,0,0,0,L,1151911521,0,122.46,123.14,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231730,925655.00
08/26/2016 13:15,2,4.326,ALERT,214.64,346.86,59.959,1472231703,"274151322000076","219011344069620",28.59,48.30,0,299.37,532.31,125.5,119.2,0.491,842810.0,842810.0,4833,0,0,0,L,1151911521,0,123.14,123.81,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231731,925656.00
08/26/2016 13:15,2,4.389,ALERT,217.58,355.88,59.965,1472231703,"201051344000868","219011344069620",28.82,28.80,0,301.77,524.50,128.1,121.7,0.583,526897.0,526897.0,4867,0,0,0,L,1122011218,0,123.59,124.49,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231733,925657.00
08/26/2016 13:15,2,5.770,ALERT,213.96,354.67,59.959,1472231703,"274151322000095","219011344069620",28.49,50.60,0,300.27,525.40,166.0,158.3,0.601,834298.6,834298.6,4844,0,0,0,L,1151911521,0,123.36,123.14,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231735,925658.00
08/26/2016 13:15,2,4.199,ACTIVE,217.80,353.77,59.970,1472231703,"201051344000988","219011344069620",18.69,30.00,0,320.41,409.38,79.6,74.9,0.371,517924.8,517924.8,4878,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231736,925659.00
08/26/2016 13:15,2,4.111,ALERT,216.45,353.77,59.975,1472231703,"201051344001025","219011344069620",28.41,39.00,0,299.97,524.50,118.2,112.2,0.539,537198.5,537198.5,4860,0,0,0,L,1122011218,0,123.81,123.14,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231738,925660.00
08/26/2016 13:15,2,4.359,ALERT,218.26,356.78,59.959,1472231703,"201051344000458","219011344069620",29.08,32.20,0,300.87,522.39,128.5,122.1,0.605,534253.0,534253.0,4859,0,0,0,L,1122011218,0,124.04,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231740,925661.00
08/26/2016 13:15,2,4.316,ALERT,218.48,359.48,59.959,1472231703,"201051344000853","219011344069620",29.12,30.30,0,300.87,524.80,127.3,120.9,0.597,533473.3,533473.3,4861,0,0,0,L,1122011218,0,124.49,124.72,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231742,925662.00
08/26/2016 13:15,2,4.250,ALERT,216.00,354.37,59.970,1472231703,"201051344000685","219011344069620",27.85,37.30,0,300.27,516.38,119.9,113.8,0.583,536666.7,536666.7,4872,0,0,0,L,1122011218,0,124.49,122.68,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231744,925663.00
08/26/2016 13:15,2,4.406,ALERT,216.90,354.67,59.965,1472231703,"201051344000917","219011344069620",28.67,35.60,0,299.67,522.39,128.1,121.7,0.610,533636.5,533636.5,4879,0,0,0,L,1122011218,0,124.27,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231746,925664.00
08/26/2016 13:15,2,4.691,ALERT,216.22,354.07,59.975,1472231703,"201051344001145","219011344069620",28.47,35.60,0,301.17,522.39,135.2,128.6,0.619,538828.2,538828.2,4875,0,0,0,L,1122011218,0,123.81,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231747,925665.00
08/26/2016 13:15,2,4.217,ALERT,217.13,354.97,59.975,1472231703,"201051344000651","219011344069620",28.17,37.50,0,299.97,527.80,120.2,114.1,0.548,531749.7,531749.7,4854,0,0,0,L,1122011218,0,124.72,122.91,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231749,925666.00
08/26/2016 13:15,2,3.988,ACTIVE,213.29,358.28,59.959,1472231703,"274151322000088","219011344069620",26.04,46.20,0,328.22,407.87,105.2,99.6,0.393,760801.0,760801.0,4822,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231750,925667.00
08/26/2016 13:15,2,2.604,ACTIVE,214.19,412.68,59.938,1472231703,"274151322000068","219011344069620",38.59,46.60,0,334.84,491.13,101.7,96.2,0.389,654335.9,654335.9,4900,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231751,925668.00
08/26/2016 13:15,2,3.992,ALERT,216.22,353.17,59.959,1472231703,"201051344001135","219011344069620",27.87,37.80,0,300.27,517.88,112.7,106.8,0.526,527905.2,527905.2,4852,0,0,0,L,1122011218,0,124.04,122.91,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231753,925669.00
08/26/2016 13:15,2,4.145,ALERT,216.45,354.07,59.965,1472231703,"201051344000594","219011344069620",28.43,40.00,0,300.87,521.79,119.3,113.2,0.552,538646.2,538646.2,4859,0,0,0,L,1122011218,0,123.14,123.36,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231755,925670.00
08/26/2016 13:15,2,4.143,ALERT,216.67,353.47,59.959,1472231703,"201051344001203","219011344069620",28.51,38.40,0,300.27,519.09,119.7,113.6,0.566,535947.3,535947.3,4867,0,0,0,L,1122011218,0,124.72,122.91,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231756,925671.00
08/26/2016 13:15,2,3.902,ACTIVE,213.51,347.16,59.959,1472231703,"274151322000054","219011344069620",26.68,47.50,0,325.52,409.68,105.3,99.7,0.411,776561.4,776561.4,4815,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231757,925672.00
08/26/2016 13:15,2,4.266,ALERT,217.13,354.67,59.965,1472231703,"201051344000867","219011344069620",28.51,32.80,0,300.87,521.79,123.1,116.9,0.566,525963.5,525963.5,4863,0,0,0,L,1122011218,0,123.81,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231759,925673.00
08/26/2016 13:15,2,4.096,ALERT,216.67,355.28,59.965,1472231703,"201051344001093","219011344069620",28.59,36.00,0,300.57,522.39,118.5,112.5,0.548,533060.3,533060.3,4882,0,0,0,L,1122011218,0,124.27,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231761,925674.00
08/26/2016 13:15,2,4.705,ALERT,217.80,357.68,59.970,1472231703,"201051344000900","219011344069620",29.36,29.30,0,300.57,520.59,139.9,133.2,0.645,542520.3,542520.3,4874,0,0,0,L,1122011218,0,124.04,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231763,925675.00
08/26/2016 13:15,2,4.910,ALERT,218.26,358.28,59.917,1472231703,"201051344000648","219011344069620",28.84,31.00,0,300.57,521.49,143.6,136.6,0.667,531771.1,531771.1,4856,0,0,0,L,1122011218,0,123.59,124.72,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231765,925676.00
08/26/2016 13:15,2,5.947,ALERT,218.03,360.99,59.970,1472231703,"201051344000569","219011344069620",28.92,31.00,0,301.47,523.29,174.3,166.3,0.822,542720.7,542720.7,4860,0,0,0,L,1122011218,0,123.36,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231767,925677.00
08/26/2016 13:15,2,6.566,ALERT,219.84,366.70,59.970,1472231703,"201051344000983","219011344069620",29.28,30.80,0,301.17,526.90,194.8,186.1,0.906,534993.8,534993.8,4855,0,0,0,L,1122011218,0,124.72,124.94,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231769,925678.00
08/26/2016 13:15,2,6.697,ALERT,220.29,365.80,59.933,1472231703,"201051344001158","219011344069620",28.84,34.30,0,300.27,518.79,195.6,186.9,0.902,527184.9,527184.9,4862,0,0,0,L,1122011218,0,124.72,124.94,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231770,925679.00
08/26/2016 13:15,2,8.748,ALERT,221.42,377.22,59.933,1472231703,"201051344000576","219011344069620",28.86,28.80,0,300.87,519.99,256.2,245.4,1.193,534636.3,534636.3,4869,0,0,0,L,1122011218,0,125.40,125.40,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231772,925680.00
08/26/2016 13:15,2,6.238,ACTIVE,214.64,370.30,59.959,1472231703,"274151322000087","219011344069620",26.18,57.00,0,326.72,406.67,165.6,157.9,0.614,748917.4,748917.4,4879,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472231773,925681.00
08/26/2016 13:30,2,3.227,ALERT,216.67,351.07,59.970,1472232604,"201051344000645","219011344069620",27.47,32.60,0,301.77,527.80,89.7,84.7,0.415,534183.2,534183.2,4867,0,0,0,L,1122011218,0,123.36,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232606,925682.00
08/26/2016 13:30,2,2.979,ACTIVE,213.51,350.17,59.954,1472232604,"274151322000085","219011344069620",25.33,50.20,0,328.22,406.97,76.4,71.8,0.521,776682.9,776682.9,4816,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232607,925683.00
08/26/2016 13:30,2,3.236,ALERT,216.22,352.27,59.959,1472232604,"201051344000633","219011344069620",27.41,37.50,0,301.77,522.99,89.8,84.8,0.420,525702.9,525702.9,4861,0,0,0,L,1122011218,0,123.14,123.59,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232609,925684.00
08/26/2016 13:30,2,3.289,ALERT,216.67,351.97,59.938,1472232604,"201051344000469","219011344069620",28.05,29.80,0,306.58,519.39,93.4,88.3,0.446,528108.0,528108.0,4877,0,0,0,L,1122011218,0,122.91,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232611,925685.00
08/26/2016 13:30,2,3.250,ACTIVE,214.87,348.36,59.959,1472232604,"201051344000646","219011344069620",27.04,40.00,0,324.62,427.41,89.0,84.0,0.429,528996.0,528996.0,4858,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232612,925686.00
08/26/2016 13:30,2,3.104,ACTIVE,212.83,348.36,59.944,1472232604,"274151322000052","219011344069620",26.74,54.00,0,328.52,407.87,84.0,79.2,0.327,797212.3,797212.3,4815,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232613,925687.00
08/26/2016 13:30,2,3.391,ALERT,215.77,350.47,59.959,1472232604,"201051344000585","219011344069620",27.59,38.80,0,301.77,521.49,94.8,89.6,0.446,538393.1,538393.1,4852,0,0,0,L,1122011218,0,123.36,122.91,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232614,925688.00
08/26/2016 13:30,2,3.395,ALERT,214.87,349.26,59.922,1472232604,"201051344001230","219011344069620",27.31,39.50,0,302.37,523.90,93.9,88.7,0.442,532214.1,532214.1,4877,0,0,0,L,1122011218,0,123.36,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232616,925689.00
08/26/2016 13:30,2,3.652,ALERT,216.22,351.97,59.965,1472232604,"201051344000582","219011344069620",27.47,36.50,0,302.68,520.59,101.7,96.2,0.473,524965.6,524965.6,4853,0,0,0,L,1122011218,0,123.81,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232618,925690.00
08/26/2016 13:30,2,3.947,ALERT,215.54,351.67,59.954,1472232604,"201051344000955","219011344069620",27.47,40.20,0,301.77,528.40,109.8,104.1,0.530,538717.3,538717.3,4860,0,0,0,L,1122011218,0,123.36,122.91,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232620,925691.00
08/26/2016 13:30,2,2.826,ALERT,214.19,412.08,59.959,1472232604,"274151322000094","219011344069620",37.39,49.80,0,300.27,520.59,107.3,101.6,0.411,654077.4,654077.4,4908,0,0,0,L,1151911521,0,122.46,123.81,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232622,925692.00
08/26/2016 13:30,2,8.375,ALERT,221.42,373.31,59.959,1472232604,"201051344000579","219011344069620",27.47,38.80,0,305.68,525.70,232.9,222.8,1.074,542349.8,542349.8,4867,0,0,0,L,1122011218,0,125.40,125.62,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232623,925693.00
08/26/2016 13:30,2,8.240,ALERT,218.26,367.00,59.954,1472232604,"201051344000890","219011344069620",27.41,41.50,0,302.37,522.69,228.6,218.7,1.021,535966.2,535966.2,4855,0,0,0,L,1122011218,0,125.40,123.36,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232625,925694.00
08/26/2016 13:30,2,6.170,ALERT,218.03,361.29,59.949,1472232604,"201051344000438","219011344069620",27.37,40.00,0,302.07,521.19,170.9,163.1,0.809,537467.3,537467.3,4864,0,0,0,L,1122011218,0,124.94,123.81,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232627,925695.00
08/26/2016 13:30,2,6.910,ACTIVE,218.03,361.89,59.965,1472232604,"201051344000417","219011344069620",27.14,43.00,0,327.92,427.41,189.8,181.3,0.862,528825.1,528825.1,4859,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232628,925696.00
08/26/2016 13:30,2,6.596,ACTIVE,213.96,352.87,59.912,1472232604,"274151322000083","219011344069620",25.50,55.00,0,327.02,404.87,170.1,162.3,0.685,789985.3,789985.3,4830,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232629,925697.00
08/26/2016 13:30,2,7.027,ALERT,218.71,362.19,59.954,1472232604,"201051344000868","219011344069620",28.01,31.30,0,308.39,522.39,198.3,189.5,0.875,526945.7,526945.7,4869,0,0,0,L,1122011218,0,124.27,124.94,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232632,925698.00
08/26/2016 13:30,2,6.438,ALERT,213.96,360.69,59.944,1472232604,"274151322000095","219011344069620",26.00,54.30,0,301.17,527.50,169.9,162.1,0.654,834346.6,834346.6,4846,0,0,0,L,1151911521,0,123.36,123.14,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232634,925699.00
08/26/2016 13:30,2,3.871,ACTIVE,217.13,361.59,59.959,1472232604,"201051344000988","219011344069620",17.97,31.00,0,318.61,410.88,70.4,66.0,0.579,517958.5,517958.5,4879,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232635,925700.00
08/26/2016 13:30,2,3.990,ALERT,216.22,352.57,59.970,1472232604,"201051344001025","219011344069620",27.63,40.60,0,303.58,520.59,111.6,105.8,0.504,537246.8,537246.8,4862,0,0,0,L,1122011218,0,123.59,123.14,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232636,925701.00
08/26/2016 13:30,2,3.447,ALERT,216.67,351.67,59.949,1472232604,"201051344000458","219011344069620",27.69,33.50,0,302.68,521.19,96.6,91.3,0.464,534301.6,534301.6,4861,0,0,0,L,1122011218,0,123.59,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232638,925702.00
08/26/2016 13:30,2,3.307,ALERT,217.13,352.87,59.959,1472232604,"201051344000853","219011344069620",27.79,32.00,0,302.07,523.90,93.1,87.9,0.433,533522.3,533522.3,4863,0,0,0,L,1122011218,0,123.81,123.81,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232640,925703.00
08/26/2016 13:30,2,3.271,ALERT,215.09,349.56,59.959,1472232604,"201051344000685","219011344069620",27.33,38.00,0,301.47,517.28,90.6,85.5,0.442,536714.9,536714.9,4874,0,0,0,L,1122011218,0,124.04,122.23,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232642,925704.00
08/26/2016 13:30,2,3.078,ALERT,215.32,349.56,59.938,1472232604,"201051344000917","219011344069620",27.41,36.50,0,301.47,521.79,85.5,80.6,0.402,533684.4,533684.4,4881,0,0,0,L,1122011218,0,123.36,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232644,925705.00
08/26/2016 13:30,2,3.012,ALERT,214.87,347.46,59.965,1472232604,"201051344001145","219011344069620",27.19,37.00,0,302.98,522.69,83.0,78.2,0.376,538876.2,538876.2,4877,0,0,0,L,1122011218,0,123.36,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232645,925706.00
08/26/2016 13:30,2,3.002,ALERT,215.32,348.36,59.991,1472232604,"201051344000651","219011344069620",27.27,38.20,0,301.47,528.40,83.0,78.1,0.380,531797.6,531797.6,4856,0,0,0,L,1122011218,0,123.81,122.46,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232647,925707.00
08/26/2016 13:30,2,2.832,ACTIVE,213.06,358.28,59.965,1472232604,"274151322000088","219011344069620",25.37,49.00,0,328.22,406.97,72.7,68.3,0.491,760845.0,760845.0,4823,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232648,925708.00
08/26/2016 13:30,2,1.941,ALERT,213.74,397.05,59.949,1472232604,"274151322000068","219011344069620",36.40,50.00,0,301.17,516.98,72.1,67.7,0.504,654378.7,654378.7,4901,0,0,0,L,1151911521,0,122.68,123.14,0001,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232650,925709.00
08/26/2016 13:30,2,3.051,ALERT,214.87,347.46,59.917,1472232604,"201051344001135","219011344069620",26.82,38.40,0,301.77,517.58,83.0,78.2,0.380,527952.7,527952.7,4854,0,0,0,L,1122011218,0,123.36,122.46,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232652,925710.00
08/26/2016 13:30,2,3.051,ALERT,215.32,348.66,59.933,1472232604,"201051344000594","219011344069620",27.37,42.30,0,303.28,524.20,84.6,79.7,0.393,538694.5,538694.5,4861,0,0,0,L,1122011218,0,122.91,122.91,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232654,925711.00
08/26/2016 13:30,2,3.092,ALERT,215.32,348.36,59.959,1472232604,"201051344001203","219011344069620",27.49,39.50,0,302.07,519.69,86.2,81.2,0.415,535995.5,535995.5,4869,0,0,0,L,1122011218,0,124.04,122.46,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232655,925712.00
08/26/2016 13:30,2,2.967,ACTIVE,213.51,351.97,59.954,1472232604,"274151322000054","219011344069620",25.66,49.50,0,327.62,409.08,77.1,72.5,0.539,776606.1,776606.1,4816,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232656,925713.00
08/26/2016 13:30,2,3.650,ALERT,216.67,351.97,59.965,1472232604,"201051344000867","219011344069620",27.17,34.50,0,302.98,522.09,100.5,95.1,0.464,526011.7,526011.7,4865,0,0,0,L,1122011218,0,123.59,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232658,925714.00
08/26/2016 13:30,2,3.648,ALERT,216.00,352.27,59.944,1472232604,"201051344001093","219011344069620",27.71,36.80,0,302.68,521.19,102.6,97.1,0.477,533108.2,533108.2,4884,0,0,0,L,1122011218,0,123.81,122.91,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232660,925715.00
08/26/2016 13:30,2,5.771,ALERT,218.26,361.59,60.002,1472232604,"201051344000900","219011344069620",27.51,30.30,0,302.07,520.59,161.1,153.5,0.751,542568.9,542568.9,4876,0,0,0,L,1122011218,0,124.27,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232662,925716.00
08/26/2016 13:30,2,8.074,ALERT,220.74,367.60,59.975,1472232604,"201051344000648","219011344069620",26.84,33.50,0,301.77,520.89,219.5,210.0,1.043,531819.6,531819.6,4858,0,0,0,L,1122011218,0,124.94,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232663,925717.00
08/26/2016 13:30,2,7.945,ALERT,222.55,372.11,59.965,1472232604,"201051344000569","219011344069620",30.47,32.40,0,302.98,521.19,244.8,234.4,1.131,542769.0,542769.0,4862,0,0,0,L,1122011218,0,125.85,126.53,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232665,925718.00
08/26/2016 13:30,2,4.965,ALERT,220.06,360.69,59.954,1472232604,"201051344000983","219011344069620",30.16,32.40,0,302.68,524.20,150.7,143.5,0.681,535042.5,535042.5,4857,0,0,0,L,1122011218,0,124.94,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232667,925719.00
