ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 13:30,2,3.943,ALERT,217.80,354.97,59.954,1472232604,"201051344001158","219011344069620",28.75,35.20,0,304.48,518.79,114.8,108.8,0.535,527232.7,527232.7,4864,0,0,0,L,1122011218,0,123.81,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232669,925720.00
08/26/2016 13:30,2,3.850,ALERT,217.80,355.58,59.944,1472232604,"201051344000576","219011344069620",28.67,30.80,0,302.37,519.99,111.8,106.0,0.526,534685.1,534685.1,4871,0,0,0,L,1122011218,0,123.81,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232671,925721.00
08/26/2016 13:30,2,4.141,ACTIVE,213.96,346.86,59.944,1472232604,"274151322000087","219011344069620",25.66,59.50,0,327.32,406.37,107.6,102.0,0.398,748961.2,748961.2,4880,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232672,925722.00
08/26/2016 13:30,2,4.359,ALERT,214.41,345.96,59.949,1472232604,"274151322000076","219011344069620",27.79,51.50,0,300.87,528.70,122.6,116.4,0.477,842859.8,842859.8,4835,0,0,0,L,1151911521,1,122.91,123.59,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472232674,925723.00
08/26/2016 13:45,2,7.789,ALERT,221.42,367.00,59.975,1472233503,"201051344000645","219011344069620",31.77,31.50,0,300.57,526.90,251.0,240.3,1.123,534221.1,534221.1,4869,0,0,0,L,1122011218,0,125.85,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233505,925724.00
08/26/2016 13:45,2,9.916,ACTIVE,215.32,363.39,60.007,1472233503,"274151322000085","219011344069620",25.27,47.80,0,322.81,406.07,253.7,242.9,0.963,776717.5,776717.5,4817,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233505,925725.00
08/26/2016 13:45,2,7.955,ALERT,220.29,368.20,59.965,1472233503,"201051344000633","219011344069620",31.43,36.30,0,299.37,522.09,253.0,242.2,1.202,525741.0,525741.0,4863,0,0,0,L,1122011218,0,125.17,125.40,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233508,925726.00
08/26/2016 13:45,2,7.666,ALERT,221.87,370.90,59.922,1472233503,"201051344000469","219011344069620",32.24,29.50,0,299.97,522.09,249.9,239.3,1.149,528146.6,528146.6,4879,0,0,0,L,1122011218,0,125.40,126.53,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233509,925727.00
08/26/2016 13:45,2,7.859,ALERT,218.93,368.20,59.917,1472233503,"201051344000646","219011344069620",31.23,38.40,0,297.87,527.20,248.6,238.0,1.140,529034.4,529034.4,4859,0,0,0,L,1122011218,0,125.40,124.04,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233511,925728.00
08/26/2016 13:45,2,8.545,ALERT,215.09,355.28,59.986,1472233503,"274151322000052","219011344069620",29.38,51.80,0,300.27,527.80,254.1,243.3,0.994,797249.3,797249.3,4816,0,0,0,L,1151911521,0,123.14,124.04,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233513,925729.00
08/26/2016 13:45,2,8.084,ALERT,220.29,369.10,59.901,1472233503,"201051344000585","219011344069620",31.01,37.00,0,298.17,522.99,253.7,242.9,1.176,538431.8,538431.8,4854,0,0,0,L,1122011218,0,125.40,124.94,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233515,925730.00
08/26/2016 13:45,2,8.158,ALERT,218.48,368.80,59.965,1472233503,"201051344001230","219011344069620",30.79,37.80,0,299.97,523.90,253.8,243.1,1.171,532252.5,532252.5,4879,0,0,0,L,1122011218,0,125.17,123.81,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233517,925731.00
08/26/2016 13:45,2,8.262,ALERT,220.29,369.10,59.938,1472233503,"201051344000582","219011344069620",30.43,35.80,0,299.37,521.19,254.3,243.5,1.153,525003.7,525003.7,4855,0,0,0,L,1122011218,0,125.85,124.94,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233518,925732.00
08/26/2016 13:45,2,8.213,ALERT,218.93,364.89,59.970,1472233503,"201051344000955","219011344069620",30.69,38.40,0,299.67,527.80,254.9,244.1,1.198,538756.1,538756.1,4862,0,0,0,L,1122011218,0,124.94,124.27,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233520,925733.00
08/26/2016 13:45,2,6.633,ALERT,215.32,422.90,59.975,1472233503,"274151322000094","219011344069620",38.51,48.00,0,299.67,511.87,257.3,246.4,0.986,654112.9,654112.9,4910,0,0,0,L,1151911521,0,123.59,124.27,0400,44,0,0,0,0,0,0,50,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233522,925734.00
08/26/2016 13:45,2,8.203,ALERT,221.87,372.11,59.986,1472233503,"201051344000579","219011344069620",30.34,38.20,0,302.98,526.90,251.6,240.9,1.153,542388.5,542388.5,4869,0,0,0,L,1122011218,0,125.62,125.85,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233524,925735.00
08/26/2016 13:45,2,8.148,ALERT,218.48,368.20,59.965,1472233503,"201051344000890","219011344069620",29.76,41.30,0,299.37,523.59,245.1,234.7,1.078,536005.0,536005.0,4857,0,0,0,L,1122011218,0,125.17,123.36,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233526,925736.00
08/26/2016 13:45,2,7.250,ALERT,218.48,366.40,59.975,1472233503,"201051344000438","219011344069620",28.59,38.80,0,299.97,523.29,209.3,200.1,0.972,537505.7,537505.7,4866,0,0,0,L,1122011218,0,124.94,124.04,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233528,925737.00
08/26/2016 13:45,2,6.902,ALERT,217.58,363.39,59.965,1472233503,"201051344000417","219011344069620",27.99,42.30,0,298.17,518.18,195.5,186.8,0.915,528863.7,528863.7,4860,0,0,0,L,1122011218,0,124.27,123.36,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233530,925738.00
08/26/2016 13:45,2,7.219,ALERT,213.74,367.00,59.986,1472233503,"274151322000083","219011344069620",27.51,53.80,0,300.27,535.32,201.0,192.1,0.813,790022.9,790022.9,4831,0,0,0,L,1151911521,0,122.46,123.14,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233532,925739.00
08/26/2016 13:45,2,7.527,ALERT,214.64,352.87,59.981,1472233503,"274151322000076","219011344069620",27.89,50.40,0,299.37,532.61,212.5,203.2,0.826,842897.2,842897.2,4837,0,0,0,L,1151911521,0,123.36,123.59,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233534,925740.00
08/26/2016 13:45,2,6.637,ALERT,218.26,361.59,59.970,1472233503,"201051344000868","219011344069620",28.69,31.30,0,301.47,524.80,193.4,184.7,0.884,526984.5,526984.5,4871,0,0,0,L,1122011218,0,123.81,124.72,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233536,925741.00
08/26/2016 13:45,2,7.188,ALERT,213.74,371.51,59.991,1472233503,"274151322000095","219011344069620",27.91,52.00,0,300.57,530.51,202.9,193.9,0.773,834385.2,834385.2,4848,0,0,0,L,1151911521,0,123.14,122.91,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233537,925742.00
08/26/2016 13:45,2,6.250,ACTIVE,218.93,358.28,59.991,1472233503,"201051344000988","219011344069620",18.21,31.30,0,319.81,409.68,115.2,109.2,0.530,517985.9,517985.9,4880,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233538,925743.00
08/26/2016 13:45,2,6.164,ALERT,217.80,360.08,59.986,1472233503,"201051344001025","219011344069620",28.35,39.00,0,297.87,521.49,176.9,168.8,0.791,537285.8,537285.8,4864,0,0,0,L,1122011218,0,124.27,123.81,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233540,925744.00
08/26/2016 13:45,2,5.387,ALERT,218.26,361.59,59.981,1472233503,"201051344000458","219011344069620",28.47,33.00,0,300.57,522.99,155.2,147.9,0.725,534341.1,534341.1,4863,0,0,0,L,1122011218,0,124.27,124.49,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233542,925745.00
08/26/2016 13:45,2,7.748,ALERT,219.84,370.30,59.986,1472233503,"201051344000853","219011344069620",28.84,31.00,0,300.57,526.30,226.4,216.6,1.096,533561.5,533561.5,4865,0,0,0,L,1122011218,0,125.17,125.17,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233544,925746.00
08/26/2016 13:45,2,5.336,ALERT,216.22,357.38,59.981,1472233503,"201051344000685","219011344069620",28.07,36.50,0,299.07,518.49,151.7,144.5,0.734,536753.7,536753.7,4876,0,0,0,L,1122011218,0,124.49,122.68,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233546,925747.00
08/26/2016 13:45,2,9.816,ALERT,216.22,369.10,59.981,1472233503,"201051344000917","219011344069620",25.88,35.40,0,298.47,522.09,258.3,247.4,1.286,533723.1,533723.1,4883,0,0,0,L,1122011218,0,123.81,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233547,925748.00
08/26/2016 13:45,2,7.666,ALERT,215.54,361.59,59.986,1472233503,"201051344001145","219011344069620",31.75,35.60,0,300.27,524.20,246.2,235.7,1.127,538915.2,538915.2,4879,0,0,0,L,1122011218,0,123.59,122.91,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233549,925749.00
08/26/2016 13:45,2,3.459,ALERT,218.03,383.53,59.991,1472233503,"201051344000651","219011344069620",34.13,36.50,0,297.87,528.70,120.9,114.8,0.632,531836.9,531836.9,4858,0,0,0,L,1122011218,0,125.40,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233551,925750.00
08/26/2016 13:45,2,9.326,ACTIVE,215.32,355.58,59.975,1472233503,"274151322000088","219011344069620",26.98,48.50,0,321.31,406.67,254.3,243.6,0.972,760881.3,760881.3,4824,0,0,0,L,1151911521,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233552,925751.00
08/26/2016 13:45,2,6.113,ALERT,216.67,442.44,59.991,1472233503,"274151322000068","219011344069620",40.71,50.40,0,330.93,515.18,250.8,240.1,0.977,654415.0,654415.0,4903,0,0,0,L,1151911521,0,124.04,124.72,0001,46,0,0,0,0,0,0,129,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233554,925752.00
08/26/2016 13:45,2,8.131,ALERT,221.19,370.60,59.975,1472233503,"201051344001135","219011344069620",30.97,37.80,0,298.47,518.49,254.8,244.0,1.136,527991.9,527991.9,4856,0,0,0,L,1122011218,0,126.53,125.17,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233555,925753.00
08/26/2016 13:45,2,7.914,ALERT,220.74,370.00,59.975,1472233503,"201051344000594","219011344069620",31.31,41.30,0,301.77,523.59,250.9,240.2,1.145,538734.1,538734.1,4863,0,0,0,L,1122011218,0,125.17,125.62,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233557,925754.00
08/26/2016 13:45,2,7.895,ALERT,221.42,372.11,59.933,1472233503,"201051344001203","219011344069620",31.55,38.00,0,298.17,520.89,251.1,240.4,1.149,536035.1,536035.1,4871,0,0,0,L,1122011218,0,126.98,124.94,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233559,925755.00
08/26/2016 13:45,2,9.229,ACTIVE,216.45,356.48,60.002,1472233503,"274151322000054","219011344069620",27.23,49.30,0,321.61,408.48,254.2,243.4,0.972,776643.3,776643.3,4817,0,0,0,L,1151911521,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233560,925756.00
08/26/2016 13:45,2,7.863,ALERT,221.87,372.71,59.991,1472233503,"201051344000867","219011344069620",31.53,35.00,0,300.87,522.39,251.8,241.1,1.131,526051.6,526051.6,4867,0,0,0,L,1122011218,0,125.85,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233562,925757.00
08/26/2016 13:45,2,7.908,ALERT,221.42,370.00,59.975,1472233503,"201051344001093","219011344069620",31.63,35.80,0,298.77,523.29,252.9,242.1,1.127,533147.6,533147.6,4886,0,0,0,L,1122011218,0,126.75,125.17,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233564,925758.00
08/26/2016 13:45,2,7.508,ALERT,222.55,368.50,60.002,1472233503,"201051344000900","219011344069620",32.34,30.80,0,300.57,519.39,245.4,234.9,1.096,542608.8,542608.8,4878,0,0,0,L,1122011218,0,126.07,126.53,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233565,925759.00
08/26/2016 13:45,2,7.795,ALERT,222.32,370.90,59.975,1472233503,"201051344000648","219011344069620",31.55,32.60,0,300.27,522.09,248.9,238.3,1.127,531859.5,531859.5,4860,0,0,0,L,1122011218,0,125.62,126.75,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233567,925760.00
08/26/2016 13:45,2,7.553,ALERT,222.77,371.21,59.981,1472233503,"201051344000569","219011344069620",32.18,32.20,0,301.47,522.99,245.4,234.9,1.114,542809.3,542809.3,4864,0,0,0,L,1122011218,0,125.85,126.98,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233569,925761.00
08/26/2016 13:45,2,7.971,ALERT,223.23,372.41,59.981,1472233503,"201051344000983","219011344069620",31.45,32.00,0,301.17,526.30,253.3,242.6,1.153,535083.2,535083.2,4859,0,0,0,L,1122011218,0,126.30,126.53,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233571,925762.00
08/26/2016 13:45,2,8.217,ALERT,223.45,374.51,59.933,1472233503,"201051344001158","219011344069620",30.49,35.00,0,301.17,518.79,253.6,242.9,1.162,527272.6,527272.6,4866,0,0,0,L,1122011218,0,126.30,126.75,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233573,925763.00
08/26/2016 13:45,2,8.303,ALERT,222.55,372.71,59.986,1472233503,"201051344000576","219011344069620",30.10,30.80,0,300.87,519.99,253.1,242.4,1.149,534725.2,534725.2,4873,0,0,0,L,1122011218,0,126.07,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233574,925764.00
08/26/2016 13:45,2,8.650,ACTIVE,216.00,363.09,59.986,1472233503,"274151322000087","219011344069620",25.47,60.00,0,321.61,407.27,222.7,213.0,0.831,748998.2,748998.2,4881,0,0,0,L,1151911521,0,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472233575,925765.00
08/26/2016 14:00,2,8.328,ALERT,220.97,369.40,59.970,1472234403,"201051344000645","219011344069620",26.98,31.80,0,302.68,527.50,228.1,218.2,1.052,534257.0,534257.0,4871,0,0,0,L,1122011218,0,125.62,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234405,925766.00
08/26/2016 14:00,2,7.301,ACTIVE,215.09,369.10,59.975,1472234403,"274151322000085","219011344069620",25.35,48.80,0,328.22,408.48,187.1,178.6,0.720,776751.0,776751.0,4818,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234406,925767.00
08/26/2016 14:00,2,8.723,ALERT,220.74,371.81,59.959,1472234403,"201051344000633","219011344069620",28.82,37.00,0,301.77,522.09,254.6,243.8,1.189,525776.9,525776.9,4865,0,0,0,L,1122011218,0,125.40,125.62,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234408,925768.00
08/26/2016 14:00,2,7.209,ALERT,221.42,368.80,59.970,1472234403,"201051344000469","219011344069620",29.70,29.80,0,303.58,518.79,216.3,206.9,0.990,528183.2,528183.2,4881,0,0,0,L,1122011218,0,125.17,126.30,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234410,925769.00
08/26/2016 14:00,2,6.898,ALERT,217.80,364.29,59.965,1472234403,"201051344000646","219011344069620",28.45,39.00,0,301.77,527.20,198.7,189.9,0.932,529070.5,529070.5,4861,0,0,0,L,1122011218,0,124.94,123.81,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234411,925770.00
08/26/2016 14:00,2,6.439,ACTIVE,214.41,361.29,59.965,1472234403,"274151322000052","219011344069620",27.04,53.50,0,326.42,407.27,176.2,168.1,0.685,797284.4,797284.4,4818,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234412,925771.00
08/26/2016 14:00,2,8.371,ALERT,220.06,369.70,60.002,1472234403,"201051344000585","219011344069620",27.63,38.00,0,301.77,522.09,233.7,223.7,1.056,538468.2,538468.2,4856,0,0,0,L,1122011218,0,125.40,124.94,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234414,925772.00
08/26/2016 14:00,2,6.822,ALERT,217.13,362.49,59.970,1472234403,"201051344001230","219011344069620",27.99,38.20,0,302.37,523.59,192.9,184.3,0.871,532287.8,532287.8,4881,0,0,0,L,1122011218,0,124.49,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234416,925773.00
08/26/2016 14:00,2,4.934,ALERT,217.58,357.68,59.986,1472234403,"201051344000582","219011344069620",27.83,36.30,0,302.98,521.49,139.1,132.3,0.641,525039.4,525039.4,4857,0,0,0,L,1122011218,0,124.49,123.81,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234418,925774.00
08/26/2016 14:00,2,4.879,ALERT,216.00,355.28,59.975,1472234403,"201051344000955","219011344069620",27.43,39.30,0,302.68,528.40,135.2,128.6,0.632,538792.0,538792.0,4864,0,0,0,L,1122011218,0,123.36,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234420,925775.00
08/26/2016 14:00,2,3.143,ALERT,213.74,410.28,59.975,1472234403,"274151322000094","219011344069620",38.31,49.50,0,300.27,518.49,122.0,115.8,0.460,654143.7,654143.7,4912,0,0,0,L,1151911521,0,122.46,123.59,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234421,925776.00
08/26/2016 14:00,2,6.824,ALERT,220.06,365.19,59.975,1472234403,"201051344000579","219011344069620",27.59,38.00,0,306.58,526.60,191.2,182.6,0.888,542424.5,542424.5,4871,0,0,0,L,1122011218,0,124.72,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234423,925777.00
08/26/2016 14:00,2,7.473,ALERT,217.58,363.39,59.981,1472234403,"201051344000890","219011344069620",27.75,40.80,0,302.98,523.90,210.2,201.0,0.986,536040.6,536040.6,4859,0,0,0,L,1122011218,0,124.94,122.91,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234425,925778.00
08/26/2016 14:00,2,7.590,ACTIVE,219.16,368.20,59.970,1472234403,"201051344000438","219011344069620",27.71,39.50,0,318.00,428.61,213.3,204.0,0.994,537541.7,537541.7,4868,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234426,925779.00
08/26/2016 14:00,2,9.553,ACTIVE,219.39,372.71,59.975,1472234403,"201051344000417","219011344069620",27.00,42.30,0,317.40,425.01,261.4,250.4,1.224,528899.3,528899.3,4862,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234427,925780.00
08/26/2016 14:00,2,6.477,ACTIVE,214.41,352.27,59.970,1472234403,"274151322000083","219011344069620",26.90,53.80,0,328.22,405.77,176.5,168.4,0.712,790057.4,790057.4,4833,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234428,925781.00
08/26/2016 14:00,2,9.744,ALERT,216.45,385.33,59.975,1472234403,"274151322000076","219011344069620",27.35,52.00,0,301.17,529.31,270.0,258.7,1.047,842932.4,842932.4,4839,0,0,0,L,1151911521,0,124.04,124.49,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234430,925782.00
08/26/2016 14:00,2,8.045,ALERT,220.97,371.81,59.965,1472234403,"201051344000868","219011344069620",31.21,31.00,0,304.18,525.10,253.9,243.2,1.140,527020.5,527020.5,4873,0,0,0,L,1122011218,0,125.17,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234432,925783.00
08/26/2016 14:00,2,0.008,ALERT,214.19,311.99,59.970,1472234403,"274151322000095","219011344069620",35.66,53.30,0,302.37,529.01,0.0,0.0,0.000,834420.8,834420.8,4850,0,0,0,L,1151911521,0,123.36,123.81,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234433,925784.00
08/26/2016 14:00,2,9.631,ACTIVE,222.55,369.10,59.981,1472234403,"201051344000988","219011344069620",18.96,31.00,0,320.11,410.58,184.9,176.5,0.831,518011.0,518011.0,4881,0,0,0,L,1122011218,0,125.85,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234435,925785.00
08/26/2016 14:00,2,8.203,ALERT,220.52,370.30,60.018,1472234403,"201051344001025","219011344069620",30.65,38.80,0,301.77,521.79,254.6,243.8,1.131,537321.8,537321.8,4866,0,0,0,L,1122011218,0,125.85,124.94,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234436,925786.00
08/26/2016 14:00,2,8.107,ALERT,222.77,370.60,59.981,1472234403,"201051344000458","219011344069620",31.05,33.00,0,303.58,520.89,254.5,243.7,1.167,534377.4,534377.4,4865,0,0,0,L,1122011218,0,126.30,126.53,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234438,925787.00
08/26/2016 14:00,2,7.846,ALERT,223.00,373.61,59.970,1472234403,"201051344000853","219011344069620",31.59,32.40,0,303.28,522.09,251.2,240.5,1.158,533597.7,533597.7,4867,0,0,0,L,1122011218,0,126.53,126.53,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234440,925788.00
08/26/2016 14:00,2,8.283,ALERT,218.93,368.80,59.981,1472234403,"201051344000685","219011344069620",30.42,37.30,0,302.37,516.98,254.8,244.0,1.207,536789.3,536789.3,4878,0,0,0,L,1122011218,0,126.07,124.04,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234442,925789.00
08/26/2016 14:00,2,8.215,ALERT,220.52,368.80,59.959,1472234403,"201051344000917","219011344069620",30.67,36.30,0,300.27,523.29,254.9,244.1,1.184,533758.5,533758.5,4885,0,0,0,L,1122011218,0,125.85,125.17,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234444,925790.00
08/26/2016 14:00,2,8.223,ALERT,219.16,369.10,59.975,1472234403,"201051344001145","219011344069620",30.61,36.30,0,302.98,523.59,255.1,244.3,1.149,538951.0,538951.0,4881,0,0,0,L,1122011218,0,125.40,124.27,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234446,925791.00
08/26/2016 14:00,2,8.049,ALERT,220.74,367.60,59.959,1472234403,"201051344000651","219011344069620",30.85,36.80,0,302.37,528.40,250.7,240.0,1.127,531872.8,531872.8,4860,0,0,0,L,1122011218,0,126.53,124.72,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234448,925792.00
08/26/2016 14:00,2,9.533,ACTIVE,215.54,382.63,59.975,1472234403,"274151322000088","219011344069620",26.42,49.30,0,326.72,408.18,254.7,243.9,0.963,760914.5,760914.5,4825,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234449,925793.00
08/26/2016 14:00,2,6.201,ALERT,216.67,459.57,59.975,1472234403,"274151322000068","219011344069620",40.28,50.20,0,300.87,526.00,252.1,241.4,0.968,654445.3,654445.3,4905,0,0,0,L,1151911521,0,124.49,124.72,0001,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234450,925794.00
08/26/2016 14:00,2,8.363,ACTIVE,220.52,368.50,59.965,1472234403,"201051344001135","219011344069620",30.10,38.00,0,318.00,428.01,254.1,243.4,1.167,528028.2,528028.2,4858,0,0,0,L,1122011218,0,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234451,925795.00
08/26/2016 14:00,2,8.045,ALERT,219.84,368.80,59.986,1472234403,"201051344000594","219011344069620",30.95,42.00,0,304.18,521.79,251.6,240.9,1.127,538770.1,538770.1,4865,0,0,0,L,1122011218,0,124.72,125.17,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234453,925796.00
08/26/2016 14:00,2,7.953,ALERT,220.97,368.50,59.986,1472234403,"201051344001203","219011344069620",31.21,38.40,0,302.68,518.18,251.0,240.3,1.127,536071.2,536071.2,4873,0,0,0,L,1122011218,0,126.75,124.72,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234455,925797.00
08/26/2016 14:00,2,9.637,ACTIVE,216.00,359.48,59.965,1472234403,"274151322000054","219011344069620",26.02,49.80,0,326.72,409.38,253.7,242.9,0.968,776676.8,776676.8,4818,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234456,925798.00
08/26/2016 14:00,2,7.717,ALERT,220.97,370.00,59.975,1472234403,"201051344000867","219011344069620",31.43,35.00,0,303.28,520.89,245.3,234.8,1.087,526088.0,526088.0,4869,0,0,0,L,1122011218,0,125.62,125.62,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234458,925799.00
08/26/2016 14:00,2,7.971,ALERT,220.74,367.30,59.981,1472234403,"201051344001093","219011344069620",31.25,35.80,0,302.68,522.09,251.5,240.8,1.158,533183.0,533183.0,4888,0,0,0,L,1122011218,0,126.07,124.94,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234460,925800.00
08/26/2016 14:00,2,7.564,ALERT,221.64,368.80,59.991,1472234403,"201051344000900","219011344069620",32.07,31.00,0,303.28,519.09,245.7,235.2,1.087,542645.6,542645.6,4880,0,0,0,L,1122011218,0,125.85,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234461,925801.00
08/26/2016 14:00,2,7.994,ALERT,221.64,371.21,59.970,1472234403,"201051344000648","219011344069620",31.17,32.40,0,302.68,521.49,251.9,241.3,1.118,531895.6,531895.6,4862,0,0,0,L,1122011218,0,125.17,126.30,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234463,925802.00
08/26/2016 14:00,2,7.904,ALERT,222.55,370.60,59.981,1472234403,"201051344000569","219011344069620",31.45,33.50,0,303.88,521.79,251.1,240.4,1.158,542845.3,542845.3,4866,0,0,0,L,1122011218,0,125.62,126.75,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234465,925803.00
08/26/2016 14:00,2,7.871,ACTIVE,222.55,370.60,59.981,1472234403,"201051344000983","219011344069620",31.57,33.00,0,319.51,430.72,250.9,240.2,1.180,535120.0,535120.0,4861,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234466,925804.00
08/26/2016 14:00,2,8.076,ACTIVE,222.55,373.01,59.986,1472234403,"201051344001158","219011344069620",30.79,34.80,0,318.30,432.22,251.6,240.9,1.149,527308.8,527308.8,4868,0,0,0,L,1122011218,0,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234467,925805.00
08/26/2016 14:00,2,7.768,ALERT,222.10,369.40,59.975,1472234403,"201051344000576","219011344069620",31.65,31.00,0,303.28,519.99,249.0,238.4,1.131,534761.4,534761.4,4875,0,0,0,L,1122011218,0,125.85,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234468,925806.00
08/26/2016 14:00,2,8.691,ACTIVE,215.54,381.12,59.970,1472234403,"274151322000087","219011344069620",25.29,60.50,0,324.92,406.97,222.5,212.8,0.826,749031.2,749031.2,4882,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472234469,925807.00
08/26/2016 14:15,2,3.094,ALERT,216.22,350.47,59.981,1472235303,"201051344000645","219011344069620",27.21,32.80,0,300.27,527.20,85.2,80.4,0.393,534302.1,534302.1,4873,0,0,0,L,1122011218,0,123.14,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235305,925808.00
08/26/2016 14:15,2,2.752,ACTIVE,212.61,354.67,59.975,1472235303,"274151322000085","219011344069620",25.43,50.20,0,327.62,407.57,70.9,66.5,0.495,776792.6,776792.6,4819,0,0,0,L,1151911521,0,122.91,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235306,925809.00
08/26/2016 14:15,2,2.982,ALERT,215.54,350.47,59.970,1472235303,"201051344000633","219011344069620",27.47,38.00,0,299.97,521.19,83.0,78.2,0.398,525821.9,525821.9,4867,0,0,0,L,1122011218,0,122.91,123.59,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235308,925810.00
08/26/2016 14:15,2,3.004,ALERT,215.77,350.47,59.981,1472235303,"201051344000469","219011344069620",27.73,30.80,0,299.97,519.69,84.4,79.6,0.402,528228.2,528228.2,4883,0,0,0,L,1122011218,0,122.23,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235310,925811.00
08/26/2016 14:15,2,2.947,ALERT,214.19,345.96,60.002,1472235303,"201051344000646","219011344069620",26.78,40.20,0,299.97,526.00,80.0,75.3,0.376,529115.1,529115.1,4863,0,0,0,L,1122011218,0,123.14,121.78,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235312,925812.00
08/26/2016 14:15,2,2.811,ACTIVE,211.93,358.58,59.975,1472235303,"274151322000052","219011344069620",26.86,54.30,0,328.52,408.18,76.3,71.8,0.548,797328.4,797328.4,4819,0,0,0,L,1151911521,0,121.78,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235313,925813.00
08/26/2016 14:15,2,3.047,ALERT,215.09,347.46,59.965,1472235303,"201051344000585","219011344069620",26.80,38.40,0,300.57,522.39,82.7,77.9,0.380,538513.1,538513.1,4858,0,0,0,L,1122011218,0,122.91,122.46,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235315,925814.00
08/26/2016 14:15,2,2.801,ALERT,214.19,345.36,59.970,1472235303,"201051344001230","219011344069620",27.53,39.50,0,301.17,523.59,78.2,73.5,0.367,532332.2,532332.2,4883,0,0,0,L,1122011218,0,123.14,121.78,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235316,925815.00
08/26/2016 14:15,2,2.939,ALERT,215.32,347.16,59.970,1472235303,"201051344000582","219011344069620",26.64,38.00,0,301.47,520.29,79.3,74.6,0.371,525083.8,525083.8,4859,0,0,0,L,1122011218,0,123.36,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235318,925816.00
08/26/2016 14:15,2,2.992,ACTIVE,214.19,346.56,59.986,1472235303,"201051344000955","219011344069620",26.74,40.60,0,315.90,424.41,81.1,76.4,0.380,538836.6,538836.6,4866,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235319,925817.00
08/26/2016 14:15,2,1.902,ACTIVE,212.38,405.77,59.970,1472235303,"274151322000094","219011344069620",36.18,50.20,0,368.80,477.01,69.9,65.5,0.482,654185.8,654185.8,4914,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235320,925818.00
08/26/2016 14:15,2,3.127,ALERT,215.77,349.86,59.954,1472235303,"201051344000579","219011344069620",27.21,39.30,0,303.58,526.30,86.2,81.3,0.402,542469.1,542469.1,4873,0,0,0,L,1122011218,0,122.68,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235322,925819.00
08/26/2016 14:15,2,3.049,ALERT,214.41,347.46,59.959,1472235303,"201051344000890","219011344069620",26.92,41.50,0,301.47,524.20,83.2,78.3,0.384,536084.9,536084.9,4861,0,0,0,L,1122011218,0,123.36,121.55,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235324,925820.00
08/26/2016 14:15,2,3.066,ALERT,215.09,347.76,59.991,1472235303,"201051344000438","219011344069620",27.27,40.60,0,301.77,523.29,84.7,79.9,0.407,537585.9,537585.9,4869,0,0,0,L,1122011218,0,123.59,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235325,925821.00
08/26/2016 14:15,2,4.053,ACTIVE,215.32,350.47,59.959,1472235303,"201051344000417","219011344069620",25.43,42.50,0,318.30,451.16,104.4,98.9,0.521,528943.6,528943.6,4863,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235326,925822.00
08/26/2016 14:15,2,3.041,ACTIVE,212.38,339.95,59.970,1472235303,"274151322000083","219011344069620",27.31,55.00,0,327.62,403.97,84.2,79.3,0.336,790101.0,790101.0,4834,0,0,0,L,1151911521,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235327,925823.00
08/26/2016 14:15,2,4.008,ALERT,213.74,354.37,59.981,1472235303,"274151322000076","219011344069620",29.06,52.30,0,300.87,532.31,118.0,112.0,0.460,842976.5,842976.5,4841,0,0,0,L,1151911521,0,122.91,123.36,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235329,925824.00
08/26/2016 14:15,2,9.836,ALERT,219.84,370.60,59.981,1472235303,"201051344000868","219011344069620",25.88,31.50,0,302.37,524.20,257.8,246.9,1.162,527064.8,527064.8,4875,0,0,0,L,1122011218,0,124.49,125.40,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235331,925825.00
08/26/2016 14:15,2,6.859,ALERT,213.74,368.80,59.944,1472235303,"274151322000095","219011344069620",28.49,53.30,0,300.87,528.70,197.6,188.8,0.734,834465.0,834465.0,4852,0,0,0,L,1151911521,0,123.36,123.14,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235333,925826.00
08/26/2016 14:15,2,8.012,ACTIVE,220.52,363.39,59.975,1472235303,"201051344000988","219011344069620",17.87,31.80,0,321.31,409.38,144.8,137.9,0.654,518042.0,518042.0,4882,0,0,0,L,1122011218,0,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235334,925827.00
08/26/2016 14:15,2,8.807,ALERT,219.84,368.80,59.959,1472235303,"201051344001025","219011344069620",27.49,40.60,0,300.27,519.69,245.1,234.6,1.087,537366.1,537366.1,4868,0,0,0,L,1122011218,0,125.40,124.49,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235335,925828.00
08/26/2016 14:15,2,7.701,ALERT,220.52,369.10,59.975,1472235303,"201051344000458","219011344069620",27.89,34.80,0,301.17,521.79,217.2,207.7,0.990,534421.8,534421.8,4867,0,0,0,L,1122011218,0,124.94,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235337,925829.00
08/26/2016 14:15,2,4.488,ALERT,219.39,360.08,59.981,1472235303,"201051344000853","219011344069620",28.35,32.40,0,300.87,521.79,128.6,122.2,0.579,533642.1,533642.1,4869,0,0,0,L,1122011218,0,124.49,125.17,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235339,925830.00
08/26/2016 14:15,2,7.863,ALERT,217.58,364.59,59.981,1472235303,"201051344000685","219011344069620",28.65,38.20,0,300.87,517.58,227.7,217.8,1.069,536833.3,536833.3,4880,0,0,0,L,1122011218,0,125.17,123.36,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235341,925831.00
08/26/2016 14:15,2,3.783,ALERT,216.45,352.27,59.981,1472235303,"201051344000917","219011344069620",27.23,37.50,0,299.97,521.79,104.3,98.8,0.486,533802.3,533802.3,4887,0,0,0,L,1122011218,0,123.59,123.36,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235343,925832.00
08/26/2016 14:15,2,3.340,ALERT,215.09,348.96,59.996,1472235303,"201051344001145","219011344069620",27.63,37.50,0,302.37,524.20,93.4,88.2,0.424,538994.8,538994.8,4883,0,0,0,L,1122011218,0,123.36,122.46,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235345,925833.00
08/26/2016 14:15,2,3.156,ALERT,215.54,348.06,59.996,1472235303,"201051344000651","219011344069620",27.27,38.40,0,300.57,526.60,87.2,82.2,0.402,531916.6,531916.6,4862,0,0,0,L,1122011218,0,123.81,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235347,925834.00
08/26/2016 14:15,2,3.049,ACTIVE,212.16,364.29,59.970,1472235303,"274151322000088","219011344069620",25.49,49.30,0,327.62,407.57,78.6,74.0,0.544,760955.4,760955.4,4826,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235347,925835.00
08/26/2016 14:15,2,2.100,ACTIVE,213.06,413.59,59.965,1472235303,"274151322000068","219011344069620",38.17,50.20,0,337.54,476.41,80.6,75.9,0.301,654486.8,654486.8,4907,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235348,925836.00
08/26/2016 14:15,2,3.371,ALERT,215.09,348.36,59.996,1472235303,"201051344001135","219011344069620",27.14,38.60,0,300.57,517.88,92.8,87.6,0.433,528071.9,528071.9,4859,0,0,0,L,1122011218,0,123.36,122.23,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235350,925837.00
08/26/2016 14:15,2,3.834,ALERT,215.54,352.57,59.975,1472235303,"201051344000594","219011344069620",27.27,42.30,0,301.77,522.99,106.0,100.3,0.495,538813.8,538813.8,4867,0,0,0,L,1122011218,0,122.68,123.14,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235352,925838.00
08/26/2016 14:15,2,4.141,ALERT,216.00,354.07,59.981,1472235303,"201051344001203","219011344069620",29.24,39.30,0,300.57,520.89,123.5,117.3,0.636,536114.9,536114.9,4875,0,0,0,L,1122011218,0,124.27,122.46,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235354,925839.00
08/26/2016 14:15,2,4.998,ACTIVE,212.61,357.98,59.975,1472235303,"274151322000054","219011344069620",27.81,50.00,0,327.62,409.08,143.8,136.9,0.557,776717.9,776717.9,4819,0,0,0,L,1151911521,0,122.68,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235355,925840.00
08/26/2016 14:15,2,0.096,ALERT,213.96,352.87,59.981,1472235303,"201051344000867","219011344069620",35.74,35.20,0,301.47,520.89,3.5,1.5,0.000,526131.5,526131.5,4871,0,0,0,L,1122011218,0,121.78,122.91,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235356,925841.00
08/26/2016 14:15,2,0.076,ALERT,216.67,351.97,59.975,1472235303,"201051344001093","219011344069620",35.72,37.50,0,301.17,522.99,2.9,0.8,0.000,533226.2,533226.2,4890,0,0,0,L,1122011218,0,124.04,123.59,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235358,925842.00
08/26/2016 14:15,2,7.818,ALERT,221.42,370.90,59.965,1472235303,"201051344000900","219011344069620",31.75,31.00,0,300.27,515.18,250.2,239.6,1.087,542689.1,542689.1,4882,0,0,0,L,1122011218,0,125.62,125.85,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235360,925843.00
08/26/2016 14:15,2,8.180,ALERT,221.64,369.40,59.975,1472235303,"201051344000648","219011344069620",30.75,33.50,0,299.97,520.89,254.5,243.7,1.158,531938.9,531938.9,4864,0,0,0,L,1122011218,0,124.94,126.30,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235362,925844.00
08/26/2016 14:15,2,7.906,ALERT,221.87,368.50,59.981,1472235303,"201051344000569","219011344069620",31.53,33.00,0,301.17,522.09,251.4,240.8,1.158,542888.7,542888.7,4868,0,0,0,L,1122011218,0,124.94,126.53,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235364,925845.00
08/26/2016 14:15,2,8.041,ALERT,222.32,373.31,59.975,1472235303,"201051344000983","219011344069620",31.21,32.40,0,301.17,526.30,254.0,243.3,1.171,535163.6,535163.6,4862,0,0,0,L,1122011218,0,125.85,126.30,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235365,925846.00
08/26/2016 14:15,2,8.326,ALERT,222.32,369.70,59.970,1472235303,"201051344001158","219011344069620",30.20,35.60,0,301.17,518.79,254.4,243.6,1.193,527352.2,527352.2,4869,0,0,0,L,1122011218,0,125.62,126.30,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235367,925847.00
08/26/2016 14:15,2,8.041,ALERT,221.87,371.21,59.986,1472235303,"201051344000576","219011344069620",31.19,31.30,0,300.57,519.99,253.8,243.0,1.109,534804.9,534804.9,4877,0,0,0,L,1122011218,0,125.62,126.07,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235369,925848.00
08/26/2016 14:15,2,9.414,ALERT,215.54,355.88,59.944,1472235303,"274151322000087","219011344069620",25.21,60.00,0,299.07,406.67,240.3,230.0,0.893,749071.5,749071.5,4883,0,0,0,L,1151911521,0,124.04,124.04,0002,52,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472235371,925849.00
08/26/2016 14:30,2,3.602,ALERT,216.67,352.87,59.996,1472236203,"201051344000645","219011344069620",27.65,32.20,0,300.27,526.90,100.9,95.4,0.464,534337.8,534337.8,4875,0,0,0,L,1122011218,0,123.59,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236205,925850.00
08/26/2016 14:30,2,3.299,ACTIVE,213.29,348.96,59.970,1472236203,"274151322000085","219011344069620",26.46,48.30,0,326.42,402.46,88.4,83.4,0.336,776824.9,776824.9,4820,0,0,0,L,1151911521,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236206,925851.00
08/26/2016 14:30,2,3.533,ALERT,216.22,353.17,59.975,1472236203,"201051344000633","219011344069620",28.31,36.30,0,299.97,520.89,101.4,95.9,0.486,525857.6,525857.6,4869,0,0,0,L,1122011218,0,123.14,123.59,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236208,925852.00
08/26/2016 14:30,2,3.611,ALERT,216.67,353.17,59.965,1472236203,"201051344000469","219011344069620",28.53,29.50,0,299.67,520.89,104.4,98.9,0.504,528264.5,528264.5,4885,0,0,0,L,1122011218,0,122.91,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236210,925853.00
08/26/2016 14:30,2,3.574,ACTIVE,214.87,349.56,59.991,1472236203,"201051344000646","219011344069620",28.01,38.40,0,318.61,426.21,101.5,96.0,0.477,529151.4,529151.4,4865,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236211,925854.00
08/26/2016 14:30,2,3.430,ALERT,212.83,354.67,59.965,1472236203,"274151322000052","219011344069620",27.69,52.00,0,299.67,521.49,96.2,90.9,0.376,797363.1,797363.1,4820,0,0,0,L,1151911521,0,122.01,122.91,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236213,925855.00
08/26/2016 14:30,2,3.725,ALERT,216.00,350.77,59.938,1472236203,"201051344000585","219011344069620",27.93,37.30,0,303.28,522.99,105.4,99.8,0.495,538549.7,538549.7,4860,0,0,0,L,1122011218,0,123.36,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236214,925856.00
08/26/2016 14:30,2,3.549,ALERT,214.87,349.56,59.965,1472236203,"201051344001230","219011344069620",28.09,37.50,0,303.88,522.09,101.0,95.5,0.468,532367.7,532367.7,4885,0,0,0,L,1122011218,0,123.36,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236216,925857.00
08/26/2016 14:30,2,3.609,ALERT,216.22,351.67,59.981,1472236203,"201051344000582","219011344069620",27.87,36.30,0,304.18,523.29,101.8,96.4,0.477,525119.4,525119.4,4861,0,0,0,L,1122011218,0,123.59,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236218,925858.00
08/26/2016 14:30,2,3.596,ACTIVE,215.09,348.96,59.991,1472236203,"201051344000955","219011344069620",28.31,39.00,0,318.91,423.50,103.0,97.5,0.499,538872.9,538872.9,4867,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236219,925859.00
08/26/2016 14:30,2,2.316,ALERT,213.29,414.49,59.965,1472236203,"274151322000094","219011344069620",38.11,48.00,0,300.27,524.50,89.3,84.2,0.345,654216.4,654216.4,4915,0,0,0,L,1151911521,0,122.23,123.14,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236221,925860.00
08/26/2016 14:30,2,3.729,ALERT,216.90,353.47,59.965,1472236203,"201051344000579","219011344069620",28.19,38.00,0,303.28,526.30,106.5,100.8,0.495,542505.3,542505.3,4875,0,0,0,L,1122011218,0,123.36,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236222,925861.00
