ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 14:30,2,3.691,ACTIVE,215.32,351.37,59.970,1472236203,"201051344000890","219011344069620",27.85,40.40,0,320.71,425.91,104.1,98.6,0.482,536121.1,536121.1,4863,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236223,925862.00
08/26/2016 14:30,2,3.631,ACTIVE,215.77,351.37,59.922,1472236203,"201051344000438","219011344069620",28.21,39.00,0,317.70,426.51,103.8,98.2,0.491,537622.1,537622.1,4871,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236224,925863.00
08/26/2016 14:30,2,3.639,ACTIVE,215.32,350.47,59.975,1472236203,"201051344000417","219011344069620",27.81,41.00,0,317.70,425.31,102.5,97.0,0.491,528979.4,528979.4,4864,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236225,925864.00
08/26/2016 14:30,2,3.482,ALERT,212.83,348.36,59.970,1472236203,"274151322000083","219011344069620",27.81,52.80,0,287.05,533.21,98.0,92.7,0.393,790135.2,790135.2,4835,0,0,0,L,1151911521,0,122.23,122.68,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236227,925865.00
08/26/2016 14:30,2,3.711,ALERT,213.74,358.88,59.959,1472236203,"274151322000076","219011344069620",28.27,50.20,0,299.67,525.70,106.1,100.5,0.411,843012.5,843012.5,4843,0,0,0,L,1151911521,0,122.68,123.14,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236229,925866.00
08/26/2016 14:30,2,3.762,ALERT,216.22,352.27,59.928,1472236203,"201051344000868","219011344069620",28.37,30.80,0,301.77,525.10,108.2,102.5,0.499,527100.9,527100.9,4877,0,0,0,L,1122011218,0,122.91,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236231,925867.00
08/26/2016 14:30,2,3.717,ALERT,213.29,345.06,59.970,1472236203,"274151322000095","219011344069620",28.11,52.30,0,288.25,521.19,105.8,100.2,0.402,834501.1,834501.1,4854,0,0,0,L,1151911521,0,122.91,122.68,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236232,925868.00
08/26/2016 14:30,2,3.822,ACTIVE,216.90,361.29,59.938,1472236203,"201051344000988","219011344069620",18.27,30.30,0,320.11,409.98,70.7,66.3,0.592,518066.4,518066.4,4883,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236234,925869.00
08/26/2016 14:30,2,3.777,ALERT,215.77,351.07,59.970,1472236203,"201051344001025","219011344069620",28.17,38.80,0,303.28,520.89,107.8,102.2,0.495,537402.0,537402.0,4870,0,0,0,L,1122011218,0,123.36,122.91,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236235,925870.00
08/26/2016 14:30,2,3.736,ALERT,216.90,353.47,59.965,1472236203,"201051344000458","219011344069620",28.57,33.00,0,300.57,521.19,108.0,102.4,0.517,534457.7,534457.7,4869,0,0,0,L,1122011218,0,123.59,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236237,925871.00
08/26/2016 14:30,2,3.746,ALERT,217.35,355.28,59.965,1472236203,"201051344000853","219011344069620",28.77,31.30,0,300.57,524.80,109.1,103.4,0.508,533677.8,533677.8,4871,0,0,0,L,1122011218,0,124.04,124.04,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236239,925872.00
08/26/2016 14:30,2,3.695,ACTIVE,215.32,351.67,59.959,1472236203,"201051344000685","219011344069620",28.03,36.80,0,317.70,423.50,105.0,99.4,0.508,536869.2,536869.2,4882,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236240,925873.00
08/26/2016 14:30,2,3.654,ALERT,215.77,351.67,59.933,1472236203,"201051344000917","219011344069620",28.19,35.80,0,302.68,521.49,104.3,98.8,0.486,533837.7,533837.7,4889,0,0,0,L,1122011218,0,123.36,123.14,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236242,925874.00
08/26/2016 14:30,2,3.654,ALERT,215.32,351.07,59.965,1472236203,"201051344001145","219011344069620",28.03,35.40,0,304.48,522.39,103.8,98.2,0.482,539030.2,539030.2,4885,0,0,0,L,1122011218,0,123.36,122.46,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236244,925875.00
08/26/2016 14:30,2,3.727,ACTIVE,216.22,352.57,59.965,1472236203,"201051344000651","219011344069620",28.05,36.50,0,319.81,427.41,105.9,100.3,0.486,531952.6,531952.6,4864,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236245,925876.00
08/26/2016 14:30,2,3.482,ACTIVE,212.83,349.86,59.959,1472236203,"274151322000088","219011344069620",26.36,47.80,0,321.91,402.46,92.9,87.7,0.358,760987.6,760987.6,4827,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236246,925877.00
08/26/2016 14:30,2,2.373,ALERT,213.74,414.79,59.965,1472236203,"274151322000068","219011344069620",37.81,48.00,0,301.17,524.50,91.0,86.0,0.340,654517.0,654517.0,4908,0,0,0,L,1151911521,0,123.14,123.14,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236247,925878.00
08/26/2016 14:30,2,3.709,ACTIVE,215.54,350.47,59.965,1472236203,"201051344001135","219011344069620",28.11,37.00,0,319.81,425.61,105.6,100.0,0.491,528107.9,528107.9,4861,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236248,925879.00
08/26/2016 14:30,2,3.744,ALERT,215.54,352.27,59.938,1472236203,"201051344000594","219011344069620",28.21,40.80,0,302.07,523.90,107.0,101.3,0.495,538849.4,538849.4,4869,0,0,0,L,1122011218,0,122.68,122.91,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236250,925880.00
08/26/2016 14:30,2,3.709,ALERT,216.00,350.77,59.991,1472236203,"201051344001203","219011344069620",28.33,38.00,0,303.58,517.58,106.4,100.8,0.504,536150.7,536150.7,4877,0,0,0,L,1122011218,0,124.04,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236252,925881.00
08/26/2016 14:30,2,3.490,ACTIVE,213.29,354.07,59.938,1472236203,"274151322000054","219011344069620",26.70,47.00,0,325.82,402.77,94.3,89.1,0.358,776750.7,776750.7,4820,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236253,925882.00
08/26/2016 14:30,2,3.750,ACTIVE,216.45,352.87,60.002,1472236203,"201051344000867","219011344069620",28.35,34.00,0,299.07,428.01,107.7,102.0,0.491,526167.3,526167.3,4873,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236254,925883.00
08/26/2016 14:30,2,3.588,ACTIVE,216.00,352.27,59.970,1472236203,"201051344001093","219011344069620",28.51,35.60,0,302.37,428.61,103.6,98.0,0.477,533261.4,533261.4,4892,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236255,925884.00
08/26/2016 14:30,2,3.762,ALERT,216.67,354.37,59.975,1472236203,"201051344000900","219011344069620",28.98,29.80,0,306.88,515.18,110.4,104.6,0.508,542724.6,542724.6,4884,0,0,0,L,1122011218,0,123.36,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236257,925885.00
08/26/2016 14:30,2,3.713,ACTIVE,216.67,353.77,59.970,1472236203,"201051344000648","219011344069620",28.49,32.20,0,319.21,429.82,107.2,101.5,0.504,531974.2,531974.2,4866,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236258,925886.00
08/26/2016 14:30,2,3.752,ALERT,216.67,355.28,59.970,1472236203,"201051344000569","219011344069620",28.90,32.20,0,308.09,519.69,109.8,104.1,0.513,542923.9,542923.9,4870,0,0,0,L,1122011218,0,122.91,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236260,925887.00
08/26/2016 14:30,2,3.768,ALERT,216.90,353.47,59.970,1472236203,"201051344000983","219011344069620",29.10,31.80,0,308.09,524.20,111.2,105.4,0.526,535199.2,535199.2,4864,0,0,0,L,1122011218,0,123.59,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236261,925888.00
08/26/2016 14:30,2,3.816,ACTIVE,216.90,353.77,59.970,1472236203,"201051344001158","219011344069620",27.99,34.30,0,320.11,431.32,108.2,102.5,0.508,527387.4,527387.4,4871,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236262,925889.00
08/26/2016 14:30,2,3.816,ALERT,217.13,355.58,59.965,1472236203,"201051344000576","219011344069620",28.84,30.30,0,307.18,519.99,111.6,105.8,0.521,534839.6,534839.6,4879,0,0,0,L,1122011218,0,123.36,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236264,925890.00
08/26/2016 14:30,2,3.484,ACTIVE,213.29,342.65,59.933,1472236203,"274151322000087","219011344069620",26.30,58.30,0,328.22,402.77,92.8,87.6,0.340,749102.9,749102.9,4885,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472236265,925891.00
08/26/2016 14:45,2,3.439,ACTIVE,216.67,351.67,59.975,1472237104,"201051344000645","219011344069620",28.47,31.30,0,319.21,428.91,99.2,93.8,0.455,534373.4,534373.4,4877,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237105,925892.00
08/26/2016 14:45,2,3.107,ACTIVE,213.29,345.66,59.959,1472237104,"274151322000085","219011344069620",26.76,46.60,0,327.32,406.67,84.2,79.4,0.323,776856.3,776856.3,4821,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237106,925893.00
08/26/2016 14:45,2,3.084,ACTIVE,215.77,352.27,59.970,1472237104,"201051344000633","219011344069620",28.57,35.00,0,319.21,428.91,89.1,84.1,0.411,525893.1,525893.1,4871,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237107,925894.00
08/26/2016 14:45,2,2.646,ACTIVE,215.77,349.86,59.975,1472237104,"201051344000469","219011344069620",28.78,28.30,0,315.90,428.01,77.1,72.5,0.623,528300.4,528300.4,4887,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237108,925895.00
08/26/2016 14:45,2,3.246,ACTIVE,214.87,348.06,59.970,1472237104,"201051344000646","219011344069620",27.81,37.50,0,318.30,425.31,91.5,86.4,0.424,529186.6,529186.6,4866,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237109,925896.00
08/26/2016 14:45,2,3.160,ACTIVE,212.61,354.07,59.965,1472237104,"274151322000052","219011344069620",27.71,49.80,0,328.52,407.57,88.6,83.6,0.340,797396.8,797396.8,4822,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237110,925897.00
08/26/2016 14:45,2,2.670,ALERT,214.87,355.28,59.933,1472237104,"201051344000585","219011344069620",27.77,35.80,0,308.39,521.19,75.1,70.6,0.619,538585.2,538585.2,4862,0,0,0,L,1122011218,0,122.46,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237111,925898.00
08/26/2016 14:45,2,2.855,ACTIVE,214.64,357.98,59.933,1472237104,"201051344001230","219011344069620",28.51,36.50,0,318.00,423.50,82.7,77.8,0.380,532402.4,532402.4,4887,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237112,925899.00
08/26/2016 14:45,2,2.906,ACTIVE,215.77,349.56,59.975,1472237104,"201051344000582","219011344069620",28.19,35.00,0,316.20,429.52,83.0,78.2,0.380,525154.3,525154.3,4863,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237113,925900.00
08/26/2016 14:45,2,3.211,ACTIVE,214.41,347.76,59.970,1472237104,"201051344000955","219011344069620",28.05,38.00,0,316.50,425.61,91.1,86.0,0.433,538908.0,538908.0,4868,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237114,925901.00
08/26/2016 14:45,2,2.615,ACTIVE,213.06,418.09,59.970,1472237104,"274151322000094","219011344069620",38.78,47.50,0,381.42,478.21,102.9,97.4,0.398,654247.5,654247.5,4917,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237115,925902.00
08/26/2016 14:45,2,3.113,ACTIVE,215.77,354.07,59.986,1472237104,"201051344000579","219011344069620",27.79,36.00,0,320.41,428.61,87.9,82.9,0.420,542540.8,542540.8,4877,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237116,925903.00
08/26/2016 14:45,2,3.055,ACTIVE,214.64,349.56,59.986,1472237104,"201051344000890","219011344069620",28.13,39.50,0,318.30,423.81,87.2,82.3,0.407,536156.1,536156.1,4864,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237117,925904.00
08/26/2016 14:45,2,3.393,ACTIVE,215.32,349.86,59.986,1472237104,"201051344000438","219011344069620",27.83,38.20,0,317.40,424.11,95.6,90.3,0.460,537657.0,537657.0,4872,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237118,925905.00
08/26/2016 14:45,2,3.188,ACTIVE,215.09,348.36,59.981,1472237104,"201051344000417","219011344069620",27.61,40.20,0,317.40,424.11,89.0,84.0,0.424,529013.9,529013.9,4865,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237119,925906.00
08/26/2016 14:45,2,3.434,ACTIVE,212.83,346.56,59.986,1472237104,"274151322000083","219011344069620",27.93,50.80,0,327.62,402.46,97.2,91.9,0.393,790168.6,790168.6,4837,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237120,925907.00
08/26/2016 14:45,2,3.352,ACTIVE,213.51,348.96,59.981,1472237104,"274151322000076","219011344069620",28.21,48.50,0,329.43,406.97,95.5,90.3,0.371,843048.0,843048.0,4845,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237121,925908.00
08/26/2016 14:45,2,2.773,ACTIVE,215.32,349.56,59.981,1472237104,"201051344000868","219011344069620",28.25,28.80,0,316.20,428.31,79.4,74.7,0.362,527136.3,527136.3,4879,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237121,925909.00
08/26/2016 14:45,2,3.070,ACTIVE,212.38,344.15,59.975,1472237104,"274151322000095","219011344069620",28.07,50.60,0,326.12,401.86,87.2,82.3,0.336,834536.4,834536.4,4856,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237122,925910.00
08/26/2016 14:45,2,2.723,ACTIVE,215.77,355.28,59.986,1472237104,"201051344000988","219011344069620",18.65,28.80,0,319.21,408.78,51.5,47.7,0.438,518089.9,518089.9,4884,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237123,925911.00
08/26/2016 14:45,2,2.840,ACTIVE,214.87,347.46,59.981,1472237104,"201051344001025","219011344069620",27.99,37.50,0,318.61,425.01,80.5,75.8,0.362,537437.4,537437.4,4872,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237124,925912.00
08/26/2016 14:45,2,2.699,ACTIVE,215.54,349.86,59.986,1472237104,"201051344000458","219011344069620",28.51,32.00,0,317.70,428.61,77.9,73.3,0.380,534493.1,534493.1,4871,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237125,925913.00
08/26/2016 14:45,2,2.699,ACTIVE,216.22,351.07,59.975,1472237104,"201051344000853","219011344069620",28.61,30.30,0,322.21,427.71,78.2,73.6,0.358,533713.4,533713.4,4873,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237126,925914.00
08/26/2016 14:45,2,2.668,ACTIVE,214.64,357.68,59.949,1472237104,"201051344000685","219011344069620",28.33,35.60,0,315.60,422.60,76.6,72.0,0.667,536903.9,536903.9,4883,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237127,925915.00
08/26/2016 14:45,2,2.627,ACTIVE,214.87,359.48,59.981,1472237104,"201051344000917","219011344069620",28.13,34.80,0,318.61,423.50,74.9,70.3,0.636,533872.2,533872.2,4891,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237128,925916.00
08/26/2016 14:45,2,2.633,ACTIVE,214.64,358.58,59.981,1472237104,"201051344001145","219011344069620",28.13,34.30,0,318.91,423.20,75.0,70.4,0.614,539064.6,539064.6,4887,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237129,925917.00
08/26/2016 14:45,2,2.703,ACTIVE,214.87,359.78,59.991,1472237104,"201051344000651","219011344069620",28.07,35.40,0,318.91,427.41,76.8,72.3,0.636,531987.5,531987.5,4865,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237130,925918.00
08/26/2016 14:45,2,2.566,ACTIVE,212.61,353.47,59.986,1472237104,"274151322000088","219011344069620",26.46,45.30,0,327.32,406.67,68.9,64.6,0.468,761018.7,761018.7,4828,0,0,0,L,1151911521,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237131,925919.00
08/26/2016 14:45,2,1.746,ACTIVE,213.29,411.78,59.944,1472237104,"274151322000068","219011344069620",38.03,47.00,0,381.73,478.51,67.7,63.4,0.460,654547.9,654547.9,4910,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237132,925920.00
08/26/2016 14:45,2,2.768,ACTIVE,214.41,360.38,60.007,1472237104,"201051344001135","219011344069620",27.77,36.00,0,318.00,425.61,77.9,73.3,0.641,528142.7,528142.7,4862,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237132,925921.00
08/26/2016 14:45,2,2.725,ACTIVE,214.64,360.38,59.949,1472237104,"201051344000594","219011344069620",28.35,39.30,0,317.70,423.20,78.2,73.6,0.658,538884.3,538884.3,4871,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237133,925922.00
08/26/2016 14:45,2,2.729,ACTIVE,214.64,359.48,59.912,1472237104,"201051344001203","219011344069620",28.25,36.80,0,318.00,426.51,78.0,73.4,0.650,536185.6,536185.6,4879,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237134,925923.00
08/26/2016 14:45,2,2.613,ACTIVE,212.61,362.19,59.975,1472237104,"274151322000054","219011344069620",26.60,45.50,0,327.92,408.18,70.3,66.0,0.477,776782.2,776782.2,4821,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237135,925924.00
08/26/2016 14:45,2,2.861,ACTIVE,215.54,348.06,59.981,1472237104,"201051344000867","219011344069620",28.59,32.20,0,318.61,428.01,82.9,78.1,0.380,526202.2,526202.2,4874,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237136,925925.00
08/26/2016 14:45,2,2.861,ACTIVE,215.32,348.96,60.007,1472237104,"201051344001093","219011344069620",28.43,34.30,0,317.10,427.11,82.4,77.6,0.384,533295.6,533295.6,4893,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237137,925926.00
08/26/2016 14:45,2,3.023,ACTIVE,216.00,350.77,59.981,1472237104,"201051344000900","219011344069620",29.24,28.80,0,318.61,427.71,89.6,84.6,0.407,542759.8,542759.8,4886,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237138,925927.00
08/26/2016 14:45,2,2.922,ACTIVE,216.00,349.86,59.975,1472237104,"201051344000648","219011344069620",28.82,30.00,0,317.40,429.82,85.2,80.3,0.398,532008.8,532008.8,4867,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237139,925928.00
08/26/2016 14:45,2,2.760,ACTIVE,215.77,349.56,59.986,1472237104,"201051344000569","219011344069620",28.90,30.80,0,318.00,428.31,80.8,76.1,0.376,542959.0,542959.0,4872,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237140,925929.00
08/26/2016 14:45,2,2.760,ACTIVE,216.00,349.26,59.981,1472237104,"201051344000983","219011344069620",28.86,30.50,0,320.11,429.22,80.7,76.0,0.371,535234.4,535234.4,4866,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237141,925930.00
08/26/2016 14:45,2,2.748,ACTIVE,215.54,350.17,59.949,1472237104,"201051344001158","219011344069620",28.31,32.40,0,319.51,428.01,78.7,74.0,0.371,527422.0,527422.0,4872,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237142,925931.00
08/26/2016 14:45,2,2.568,ACTIVE,215.77,361.89,60.012,1472237104,"201051344000576","219011344069620",28.59,28.80,0,319.51,428.91,74.3,69.8,0.619,534874.4,534874.4,4881,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237143,925932.00
08/26/2016 14:45,2,3.004,ACTIVE,212.61,342.05,59.970,1472237104,"274151322000087","219011344069620",26.56,56.00,0,329.13,405.47,80.8,76.0,0.292,749133.7,749133.7,4886,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472237143,925933.00
08/26/2016 15:00,2,8.586,ACTIVE,222.32,372.11,59.991,1472238003,"201051344000645","219011344069620",27.75,31.80,0,319.21,427.41,241.3,231.0,1.065,534415.1,534415.1,4878,0,0,0,L,1122011218,0,126.30,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238004,925934.00
08/26/2016 15:00,2,7.916,ACTIVE,216.22,371.51,59.996,1472238003,"274151322000085","219011344069620",25.33,48.00,0,329.43,405.77,202.7,193.7,0.773,776892.1,776892.1,4822,0,0,0,L,1151911521,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238005,925935.00
08/26/2016 15:00,2,8.570,ACTIVE,221.42,373.01,59.991,1472238003,"201051344000633","219011344069620",27.65,35.40,0,318.00,428.91,239.9,229.6,1.118,525934.7,525934.7,4872,0,0,0,L,1122011218,0,125.85,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238006,925936.00
08/26/2016 15:00,2,8.594,ACTIVE,223.00,376.01,59.986,1472238003,"201051344000469","219011344069620",28.07,29.30,0,314.10,432.22,244.3,233.9,1.127,528342.4,528342.4,4888,0,0,0,L,1122011218,0,125.85,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238007,925937.00
08/26/2016 15:00,2,8.629,ACTIVE,220.06,369.70,59.975,1472238003,"201051344000646","219011344069620",27.02,38.20,0,316.50,428.31,236.0,225.9,1.092,529227.5,529227.5,4867,0,0,0,L,1122011218,0,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238008,925938.00
08/26/2016 15:00,2,8.098,ACTIVE,216.22,380.52,59.981,1472238003,"274151322000052","219011344069620",27.10,52.30,0,328.52,407.57,222.2,212.6,0.871,797435.3,797435.3,4823,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238009,925939.00
08/26/2016 15:00,2,8.785,ACTIVE,221.19,371.81,59.954,1472238003,"201051344000585","219011344069620",27.14,36.80,0,319.51,427.11,241.5,231.2,1.105,538627.0,538627.0,4864,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238010,925940.00
08/26/2016 15:00,2,8.314,ACTIVE,219.39,370.30,59.949,1472238003,"201051344001230","219011344069620",28.01,37.30,0,319.21,423.20,235.8,225.6,1.078,532443.2,532443.2,4888,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238011,925941.00
08/26/2016 15:00,2,8.447,ACTIVE,221.19,370.60,59.986,1472238003,"201051344000582","219011344069620",27.59,36.30,0,314.70,429.82,236.1,226.0,1.061,525195.2,525195.2,4864,0,0,0,L,1122011218,0,126.30,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238012,925942.00
08/26/2016 15:00,2,8.496,ACTIVE,219.84,372.11,59.975,1472238003,"201051344000955","219011344069620",27.27,38.60,0,317.40,422.90,234.7,224.6,1.083,538948.8,538948.8,4869,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238013,925943.00
08/26/2016 15:00,2,5.533,ACTIVE,216.00,426.51,59.991,1472238003,"274151322000094","219011344069620",37.41,49.30,0,333.63,466.79,210.6,201.3,0.813,654283.7,654283.7,4918,0,0,0,L,1151911521,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238014,925944.00
08/26/2016 15:00,2,8.646,ALERT,223.00,374.21,59.991,1472238003,"201051344000579","219011344069620",27.67,36.50,0,313.20,523.90,242.3,231.9,1.100,542582.5,542582.5,4878,0,0,0,L,1122011218,0,126.30,126.53,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238016,925945.00
08/26/2016 15:00,2,8.572,ACTIVE,219.61,368.80,59.986,1472238003,"201051344000890","219011344069620",27.23,40.00,0,318.91,428.31,236.4,226.3,1.069,536197.4,536197.4,4865,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238017,925946.00
08/26/2016 15:00,2,8.498,ACTIVE,220.52,370.00,59.996,1472238003,"201051344000438","219011344069620",27.23,38.60,0,317.70,429.82,234.3,224.2,1.078,537698.2,537698.2,4873,0,0,0,L,1122011218,0,126.30,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238018,925947.00
08/26/2016 15:00,2,8.428,ACTIVE,219.84,367.90,59.986,1472238003,"201051344000417","219011344069620",27.02,40.40,0,318.00,426.51,230.5,220.6,1.074,529054.8,529054.8,4866,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238019,925948.00
08/26/2016 15:00,2,8.148,ACTIVE,215.54,379.02,59.965,1472238003,"274151322000083","219011344069620",26.72,53.00,0,328.52,408.18,220.3,210.7,0.875,790207.5,790207.5,4838,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238020,925949.00
08/26/2016 15:00,2,8.475,ACTIVE,216.67,354.67,59.991,1472238003,"274151322000076","219011344069620",27.75,52.00,0,329.43,407.57,238.0,227.8,0.924,843089.6,843089.6,4846,0,0,0,L,1151911521,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238021,925950.00
08/26/2016 15:00,2,8.609,ACTIVE,221.19,373.61,60.002,1472238003,"201051344000868","219011344069620",28.13,30.00,0,317.10,428.91,245.0,234.5,1.118,527178.8,527178.8,4880,0,0,0,L,1122011218,0,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238022,925951.00
08/26/2016 15:00,2,8.662,ACTIVE,215.32,381.73,59.981,1472238003,"274151322000095","219011344069620",27.47,53.50,0,328.22,407.87,240.8,230.5,0.910,834577.9,834577.9,4857,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238023,925952.00
08/26/2016 15:00,2,8.844,ACTIVE,223.00,368.20,59.986,1472238003,"201051344000988","219011344069620",17.95,30.50,0,321.01,409.38,160.8,153.3,0.720,518118.2,518118.2,4885,0,0,0,L,1122011218,0,126.07,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238023,925953.00
08/26/2016 15:00,2,8.736,ACTIVE,220.97,371.51,60.002,1472238003,"201051344001025","219011344069620",27.55,38.40,0,318.30,428.01,243.8,233.4,1.078,537479.6,537479.6,4873,0,0,0,L,1122011218,0,126.07,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238024,925954.00
08/26/2016 15:00,2,8.676,ACTIVE,223.23,376.01,59.991,1472238003,"201051344000458","219011344069620",28.23,32.40,0,317.70,428.61,247.7,237.2,1.140,534535.8,534535.8,4872,0,0,0,L,1122011218,0,126.53,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238025,925955.00
08/26/2016 15:00,2,8.727,ACTIVE,223.45,377.82,59.991,1472238003,"201051344000853","219011344069620",28.33,31.00,0,322.81,432.22,250.2,239.6,1.140,533756.4,533756.4,4874,0,0,0,L,1122011218,0,126.75,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238026,925956.00
08/26/2016 15:00,2,8.672,ACTIVE,219.61,370.90,59.996,1472238003,"201051344000685","219011344069620",27.47,37.00,0,316.20,422.60,241.3,231.0,1.127,536945.7,536945.7,4884,0,0,0,L,1122011218,0,126.53,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238027,925957.00
08/26/2016 15:00,2,8.615,ACTIVE,220.97,372.11,59.991,1472238003,"201051344000917","219011344069620",27.47,36.00,0,318.61,431.02,239.8,229.5,1.118,533914.1,533914.1,4892,0,0,0,L,1122011218,0,126.07,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238028,925958.00
08/26/2016 15:00,2,8.525,ACTIVE,219.61,370.60,59.996,1472238003,"201051344001145","219011344069620",27.55,35.60,0,319.51,427.11,237.8,227.6,1.065,539106.3,539106.3,4888,0,0,0,L,1122011218,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238029,925959.00
08/26/2016 15:00,2,8.525,ACTIVE,221.42,371.21,59.986,1472238003,"201051344000651","219011344069620",27.57,36.80,0,317.40,428.01,238.2,228.0,1.065,532029.6,532029.6,4866,0,0,0,L,1122011218,0,126.98,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238030,925960.00
08/26/2016 15:00,2,7.994,ACTIVE,215.54,357.38,59.996,1472238003,"274151322000088","219011344069620",25.43,47.50,0,328.82,406.37,205.6,196.5,0.778,761055.6,761055.6,4829,0,0,0,L,1151911521,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238031,925961.00
08/26/2016 15:00,2,5.459,ACTIVE,216.90,409.68,59.991,1472238003,"274151322000068","219011344069620",37.71,48.80,0,334.84,473.10,207.8,198.7,0.795,654584.8,654584.8,4911,0,0,0,L,1151911521,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238032,925962.00
08/26/2016 15:00,2,8.541,ACTIVE,220.97,370.90,59.986,1472238003,"201051344001135","219011344069620",27.21,37.80,0,318.61,429.22,235.1,225.0,1.047,528184.8,528184.8,4863,0,0,0,L,1122011218,0,126.30,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238033,925963.00
08/26/2016 15:00,2,8.697,ACTIVE,220.52,370.60,59.991,1472238003,"201051344000594","219011344069620",27.45,40.20,0,317.40,430.12,241.8,231.4,1.078,538927.1,538927.1,4872,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238033,925964.00
08/26/2016 15:00,2,8.654,ACTIVE,221.19,373.91,59.975,1472238003,"201051344001203","219011344069620",27.59,37.50,0,317.10,428.91,241.9,231.5,1.123,536228.1,536228.1,4880,0,0,0,L,1122011218,0,126.98,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238035,925965.00
08/26/2016 15:00,2,8.195,ACTIVE,216.22,367.60,59.991,1472238003,"274151322000054","219011344069620",25.52,47.50,0,327.32,407.87,211.7,202.4,0.804,776819.9,776819.9,4822,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238035,925966.00
08/26/2016 15:00,2,8.693,ACTIVE,221.64,370.90,59.981,1472238003,"201051344000867","219011344069620",28.09,33.50,0,318.61,429.22,247.3,236.8,1.105,526245.3,526245.3,4875,0,0,0,L,1122011218,0,125.85,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238036,925967.00
08/26/2016 15:00,2,8.557,ACTIVE,221.19,372.11,59.986,1472238003,"201051344001093","219011344069620",27.99,35.20,0,318.61,428.61,242.5,232.2,1.109,533337.7,533337.7,4894,0,0,0,L,1122011218,0,126.53,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238037,925968.00
08/26/2016 15:00,2,8.678,ACTIVE,222.55,378.12,59.981,1472238003,"201051344000900","219011344069620",28.96,30.80,0,318.91,428.61,254.5,243.7,1.118,542803.6,542803.6,4887,0,0,0,L,1122011218,0,126.07,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238038,925969.00
08/26/2016 15:00,2,8.766,ACTIVE,222.32,373.91,59.954,1472238003,"201051344000648","219011344069620",27.77,32.00,0,318.00,429.52,246.5,236.0,1.136,532051.8,532051.8,4868,0,0,0,L,1122011218,0,125.40,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238039,925970.00
08/26/2016 15:00,2,8.936,ACTIVE,222.55,372.11,59.981,1472238003,"201051344000569","219011344069620",27.93,32.40,0,319.81,431.32,252.6,241.9,1.158,543002.6,543002.6,4873,0,0,0,L,1122011218,0,125.62,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238040,925971.00
08/26/2016 15:00,2,8.854,ACTIVE,223.23,376.92,59.986,1472238003,"201051344000983","219011344069620",28.27,32.40,0,320.71,428.31,253.2,242.4,1.145,535278.0,535278.0,4867,0,0,0,L,1122011218,0,126.53,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238041,925972.00
08/26/2016 15:00,2,8.836,ACTIVE,223.23,377.22,59.975,1472238003,"201051344001158","219011344069620",27.55,34.00,0,320.41,428.91,246.4,235.9,1.131,527464.9,527464.9,4873,0,0,0,L,1122011218,0,126.07,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238042,925973.00
08/26/2016 15:00,2,8.896,ACTIVE,223.00,376.92,59.975,1472238003,"201051344000576","219011344069620",28.07,30.30,0,321.91,432.82,252.8,242.1,1.140,534918.1,534918.1,4882,0,0,0,L,1122011218,0,126.30,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238043,925974.00
08/26/2016 15:00,2,8.209,ACTIVE,216.22,354.97,59.975,1472238003,"274151322000087","219011344069620",25.43,59.00,0,330.33,406.07,211.5,202.2,0.782,749170.9,749170.9,4887,0,0,0,L,1151911521,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238044,925975.00
08/26/2016 15:15,2,8.299,ACTIVE,222.77,373.91,59.975,1472238904,"201051344000645","219011344069620",27.65,32.00,0,321.61,427.71,232.2,222.1,1.012,534455.0,534455.0,4879,0,0,0,L,1122011218,0,126.75,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238905,925976.00
08/26/2016 15:15,2,7.803,ACTIVE,216.22,379.32,59.981,1472238904,"274151322000085","219011344069620",25.58,47.30,0,329.43,406.07,202.1,193.1,0.765,776926.4,776926.4,4823,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238906,925977.00
08/26/2016 15:15,2,5.133,ALERT,219.16,362.49,59.975,1472238904,"201051344000633","219011344069620",27.67,36.30,0,306.58,519.39,143.5,136.6,0.645,525974.0,525974.0,4873,0,0,0,L,1122011218,0,124.94,124.94,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238908,925978.00
08/26/2016 15:15,2,5.691,ACTIVE,220.06,363.69,59.965,1472238904,"201051344000469","219011344069620",28.31,29.50,0,322.51,431.02,163.1,155.5,0.747,528382.6,528382.6,4889,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238909,925979.00
08/26/2016 15:15,2,6.957,ACTIVE,217.80,362.19,59.970,1472238904,"201051344000646","219011344069620",27.23,38.40,0,318.00,426.51,191.9,183.3,0.879,529266.6,529266.6,4868,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238910,925980.00
08/26/2016 15:15,2,6.803,ACTIVE,215.32,360.38,59.970,1472238904,"274151322000052","219011344069620",27.10,51.30,0,328.82,406.67,186.5,178.1,0.720,797472.4,797472.4,4824,0,0,0,L,1151911521,0,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238910,925981.00
08/26/2016 15:15,2,4.941,ACTIVE,218.26,357.68,59.928,1472238904,"201051344000585","219011344069620",27.63,37.30,0,320.41,426.81,137.7,131.0,0.614,538667.0,538667.0,4865,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238911,925982.00
08/26/2016 15:15,2,4.406,ACTIVE,216.22,353.47,59.975,1472238904,"201051344001230","219011344069620",28.09,37.30,0,318.91,423.81,124.8,118.5,0.552,532482.0,532482.0,4889,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238912,925983.00
08/26/2016 15:15,2,3.348,ACTIVE,216.67,352.27,59.975,1472238904,"201051344000582","219011344069620",27.65,36.50,0,316.80,429.82,93.7,88.5,0.429,525234.1,525234.1,4865,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238913,925984.00
08/26/2016 15:15,2,3.197,ACTIVE,215.32,348.06,59.975,1472238904,"201051344000955","219011344069620",27.49,39.00,0,316.50,422.30,89.0,84.0,0.411,538987.6,538987.6,4870,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238914,925985.00
08/26/2016 15:15,2,2.057,ACTIVE,214.19,414.79,59.954,1472238904,"274151322000094","219011344069620",38.17,48.30,0,335.44,476.41,78.7,74.0,0.301,654318.1,654318.1,4919,0,0,0,L,1151911521,0,122.23,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238915,925986.00
08/26/2016 15:15,2,2.455,ACTIVE,216.22,360.08,59.965,1472238904,"201051344000579","219011344069620",27.43,37.50,0,321.01,439.13,68.2,63.9,0.557,542621.9,542621.9,4880,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238916,925987.00
08/26/2016 15:15,2,2.395,ACTIVE,214.19,357.68,60.028,1472238904,"201051344000890","219011344069620",27.63,40.00,0,318.91,422.90,66.9,62.7,0.552,536236.2,536236.2,4866,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238917,925988.00
08/26/2016 15:15,2,2.385,ACTIVE,214.87,359.18,59.975,1472238904,"201051344000438","219011344069620",27.25,39.30,0,318.00,427.11,65.8,61.6,0.557,537736.8,537736.8,4874,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238918,925989.00
08/26/2016 15:15,2,2.375,ACTIVE,214.41,357.08,59.907,1472238904,"201051344000417","219011344069620",26.94,40.80,0,316.80,422.30,64.8,60.7,0.552,529092.8,529092.8,4867,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238919,925990.00
08/26/2016 15:15,2,2.301,ACTIVE,213.74,360.69,60.002,1472238904,"274151322000083","219011344069620",26.86,52.30,0,328.22,406.97,62.5,58.4,0.442,790244.1,790244.1,4839,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238919,925991.00
08/26/2016 15:15,2,2.434,ACTIVE,214.19,362.19,59.965,1472238904,"274151322000076","219011344069620",27.33,50.60,0,331.23,406.37,67.4,63.1,0.460,843128.8,843128.8,4847,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238920,925992.00
08/26/2016 15:15,2,2.498,ALERT,215.54,361.59,59.954,1472238904,"201051344000868","219011344069620",27.73,30.80,0,308.69,523.90,70.2,65.8,0.570,527218.0,527218.0,4881,0,0,0,L,1122011218,0,122.91,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238922,925993.00
08/26/2016 15:15,2,2.453,ACTIVE,213.51,348.06,59.959,1472238904,"274151322000095","219011344069620",27.47,52.00,0,330.03,406.97,68.2,63.9,0.455,834617.0,834617.0,4858,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238923,925994.00
08/26/2016 15:15,2,2.465,ACTIVE,216.22,357.38,59.917,1472238904,"201051344000988","219011344069620",17.91,30.00,0,322.81,408.48,44.7,41.2,0.371,518144.0,518144.0,4886,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238924,925995.00
08/26/2016 15:15,2,2.504,ACTIVE,214.64,357.98,60.002,1472238904,"201051344001025","219011344069620",27.35,38.40,0,318.30,428.61,69.4,65.0,0.566,537518.8,537518.8,4874,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238925,925996.00
08/26/2016 15:15,2,2.402,ACTIVE,216.22,362.79,60.002,1472238904,"201051344000458","219011344069620",27.97,32.60,0,321.91,431.02,68.2,63.9,0.579,534575.1,534575.1,4873,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238926,925997.00
08/26/2016 15:15,2,2.449,ALERT,216.90,362.79,59.996,1472238904,"201051344000853","219011344069620",27.57,31.00,0,307.78,523.29,68.4,64.1,0.570,533795.6,533795.6,4875,0,0,0,L,1122011218,0,124.04,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238928,925998.00
08/26/2016 15:15,2,2.391,ACTIVE,214.64,357.98,59.965,1472238904,"201051344000685","219011344069620",27.15,36.50,0,319.21,425.01,65.8,61.6,0.570,536984.2,536984.2,4885,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238929,925999.00
08/26/2016 15:15,2,2.352,ACTIVE,214.87,357.38,59.949,1472238904,"201051344000917","219011344069620",27.25,35.80,0,319.21,427.71,64.9,60.7,0.544,533952.4,533952.4,4893,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238930,926000.00
08/26/2016 15:15,2,2.346,ACTIVE,214.41,356.78,59.986,1472238904,"201051344001145","219011344069620",27.29,35.60,0,317.40,426.51,64.8,60.7,0.539,539144.6,539144.6,4889,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238931,926001.00
08/26/2016 15:15,2,2.412,ACTIVE,215.09,358.58,59.922,1472238904,"201051344000651","219011344069620",27.27,36.50,0,319.51,427.11,66.6,62.4,0.552,532068.1,532068.1,4867,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238932,926002.00
08/26/2016 15:15,2,2.264,ACTIVE,213.51,348.36,60.002,1472238904,"274151322000088","219011344069620",25.60,46.40,0,329.13,407.27,58.6,54.7,0.389,761089.4,761089.4,4830,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238933,926003.00
08/26/2016 15:15,2,1.506,ACTIVE,214.64,409.38,59.991,1472238904,"274151322000068","219011344069620",37.59,48.00,0,336.34,477.01,57.0,53.1,0.389,654618.7,654618.7,4912,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238935,926004.00
