ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 15:15,2,2.500,ACTIVE,214.64,357.38,59.938,1472238904,"201051344001135","219011344069620",27.02,37.30,0,319.51,427.71,68.4,64.1,0.557,528222.9,528222.9,4864,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238936,926005.00
08/26/2016 15:15,2,2.455,ACTIVE,215.54,360.69,59.970,1472238904,"201051344000594","219011344069620",27.87,40.00,0,319.51,430.12,69.4,65.0,0.579,538965.7,538965.7,4873,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238937,926006.00
08/26/2016 15:15,2,2.469,ACTIVE,215.09,358.58,60.012,1472238904,"201051344001203","219011344069620",27.59,37.50,0,316.50,428.61,69.0,64.7,0.592,536266.6,536266.6,4881,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238937,926007.00
08/26/2016 15:15,2,2.340,ACTIVE,213.29,361.29,59.975,1472238904,"274151322000054","219011344069620",25.90,46.60,0,328.22,407.87,61.4,57.4,0.424,776854.0,776854.0,4823,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238938,926008.00
08/26/2016 15:15,2,2.504,ALERT,216.00,361.89,59.975,1472238904,"201051344000867","219011344069620",28.05,33.00,0,307.48,519.69,71.2,66.8,0.579,526283.6,526283.6,4876,0,0,0,L,1122011218,0,123.59,123.14,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238940,926009.00
08/26/2016 15:15,2,2.379,ACTIVE,215.09,358.88,59.933,1472238904,"201051344001093","219011344069620",28.07,35.40,0,317.70,428.31,67.6,63.3,0.552,533375.3,533375.3,4895,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238941,926010.00
08/26/2016 15:15,2,2.607,ALERT,216.22,363.99,59.970,1472238904,"201051344000900","219011344069620",28.09,30.00,0,307.48,519.99,74.2,69.7,0.597,542842.6,542842.6,4888,0,0,0,L,1122011218,0,123.59,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238943,926011.00
08/26/2016 15:15,2,2.578,ALERT,216.67,364.59,59.981,1472238904,"201051344000648","219011344069620",27.89,31.50,0,307.48,521.79,72.8,68.4,0.605,532089.7,532089.7,4869,0,0,0,L,1122011218,0,123.14,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238945,926012.00
08/26/2016 15:15,2,2.674,ALERT,216.45,364.89,59.933,1472238904,"201051344000569","219011344069620",28.07,31.50,0,308.99,523.90,76.0,71.4,0.628,543041.1,543041.1,4874,0,0,0,L,1122011218,0,123.14,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238947,926013.00
08/26/2016 15:15,2,2.725,ACTIVE,216.67,364.29,59.975,1472238904,"201051344000983","219011344069620",28.15,31.50,0,323.72,432.52,77.8,73.1,0.654,535316.9,535316.9,4868,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238948,926014.00
08/26/2016 15:15,2,2.715,ACTIVE,216.45,363.99,59.933,1472238904,"201051344001158","219011344069620",27.31,33.50,0,319.81,432.82,75.1,70.5,0.628,527502.9,527502.9,4874,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238948,926015.00
08/26/2016 15:15,2,2.719,ALERT,216.90,365.80,59.986,1472238904,"201051344000576","219011344069620",28.13,29.80,0,308.39,519.99,77.5,72.9,0.650,534956.1,534956.1,4883,0,0,0,L,1122011218,0,123.59,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238950,926016.00
08/26/2016 15:15,2,2.447,ACTIVE,213.74,354.67,59.975,1472238904,"274151322000087","219011344069620",25.82,56.80,0,329.43,406.67,64.0,59.8,0.402,749204.1,749204.1,4888,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472238951,926017.00
08/26/2016 15:30,2,8.336,ACTIVE,221.64,373.01,59.975,1472239803,"201051344000645","219011344069620",28.31,32.00,0,321.31,430.42,238.9,228.7,1.074,534497.4,534497.4,4880,0,0,0,L,1122011218,0,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239804,926018.00
08/26/2016 15:30,2,7.746,ACTIVE,215.32,378.42,59.944,1472239803,"274151322000085","219011344069620",25.74,47.80,0,329.73,401.86,201.8,192.9,0.773,776963.0,776963.0,4824,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239805,926019.00
08/26/2016 15:30,2,8.354,ACTIVE,220.74,372.11,59.970,1472239803,"201051344000633","219011344069620",27.99,36.50,0,320.71,428.61,236.8,226.6,1.100,526016.2,526016.2,4875,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239806,926020.00
08/26/2016 15:30,2,8.258,ACTIVE,222.32,374.81,59.970,1472239803,"201051344000469","219011344069620",28.75,29.30,0,317.40,431.92,240.3,230.0,1.114,528425.4,528425.4,4890,0,0,0,L,1122011218,0,125.62,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239807,926021.00
08/26/2016 15:30,2,8.330,ACTIVE,218.93,368.50,59.928,1472239803,"201051344000646","219011344069620",27.55,38.60,0,317.40,423.50,232.5,222.5,1.043,529308.6,529308.6,4869,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239808,926022.00
08/26/2016 15:30,2,7.844,ACTIVE,215.32,355.28,59.959,1472239803,"274151322000052","219011344069620",27.37,51.30,0,329.43,407.27,217.4,207.9,0.840,797512.1,797512.1,4825,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239809,926023.00
08/26/2016 15:30,2,8.445,ACTIVE,220.29,370.00,59.981,1472239803,"201051344000585","219011344069620",27.97,38.00,0,320.11,427.41,239.2,229.0,1.092,538709.9,538709.9,4866,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239810,926024.00
08/26/2016 15:30,2,8.125,ACTIVE,218.48,366.70,59.970,1472239803,"201051344001230","219011344069620",28.19,37.30,0,318.30,423.81,231.9,221.9,1.056,532523.6,532523.6,4890,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239811,926025.00
08/26/2016 15:30,2,8.219,ACTIVE,220.52,370.60,59.938,1472239803,"201051344000582","219011344069620",27.89,37.00,0,317.70,429.52,232.1,222.1,1.052,525275.9,525275.9,4866,0,0,0,L,1122011218,0,126.07,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239812,926026.00
08/26/2016 15:30,2,8.125,ACTIVE,218.93,366.70,59.933,1472239803,"201051344000955","219011344069620",27.93,39.50,0,318.61,422.60,229.8,219.9,1.069,539029.3,539029.3,4871,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239813,926027.00
08/26/2016 15:30,2,5.352,ACTIVE,215.32,416.59,59.970,1472239803,"274151322000094","219011344069620",37.81,48.80,0,335.14,462.58,205.1,196.1,0.782,654355.1,654355.1,4920,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239813,926028.00
08/26/2016 15:30,2,8.336,ACTIVE,222.10,376.31,59.975,1472239803,"201051344000579","219011344069620",27.95,37.50,0,324.32,432.52,235.8,225.7,1.065,542664.5,542664.5,4881,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239814,926029.00
08/26/2016 15:30,2,8.193,ACTIVE,218.71,365.49,59.975,1472239803,"201051344000890","219011344069620",27.95,40.40,0,319.81,423.20,231.7,221.7,1.047,536278.3,536278.3,4867,0,0,0,L,1122011218,0,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239815,926030.00
08/26/2016 15:30,2,8.170,ACTIVE,219.61,369.40,59.959,1472239803,"201051344000438","219011344069620",27.89,39.80,0,319.51,428.31,230.7,220.7,1.069,537778.9,537778.9,4875,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239816,926031.00
08/26/2016 15:30,2,8.150,ACTIVE,219.16,369.70,59.975,1472239803,"201051344000417","219011344069620",27.61,40.40,0,317.40,422.30,227.8,218.0,1.047,529134.4,529134.4,4868,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239817,926032.00
08/26/2016 15:30,2,7.885,ACTIVE,215.32,379.02,59.959,1472239803,"274151322000083","219011344069620",27.19,53.50,0,328.22,405.47,217.2,207.7,0.875,790283.9,790283.9,4840,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239818,926033.00
08/26/2016 15:30,2,8.209,ACTIVE,216.22,361.29,59.933,1472239803,"274151322000076","219011344069620",28.09,50.60,0,330.63,407.57,233.3,223.3,0.902,843171.6,843171.6,4848,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239819,926034.00
08/26/2016 15:30,2,8.285,ACTIVE,220.74,372.71,59.965,1472239803,"201051344000868","219011344069620",28.51,31.30,0,318.91,430.42,239.1,228.9,1.083,527261.2,527261.2,4883,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239820,926035.00
08/26/2016 15:30,2,8.342,ACTIVE,214.87,374.21,59.975,1472239803,"274151322000095","219011344069620",27.75,52.30,0,328.82,408.78,234.0,223.9,0.875,834659.8,834659.8,4859,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239821,926036.00
08/26/2016 15:30,2,8.568,ACTIVE,222.32,366.70,60.012,1472239803,"201051344000988","219011344069620",17.89,30.80,0,320.71,409.08,155.2,147.9,0.703,518172.2,518172.2,4887,0,0,0,L,1122011218,0,125.85,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239821,926037.00
08/26/2016 15:30,2,8.430,ACTIVE,220.06,369.70,59.975,1472239803,"201051344001025","219011344069620",27.79,39.50,0,318.61,427.11,237.3,227.1,1.056,537561.9,537561.9,4875,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239822,926038.00
08/26/2016 15:30,2,8.377,ACTIVE,222.10,373.31,59.996,1472239803,"201051344000458","219011344069620",28.27,33.50,0,320.11,431.92,239.8,229.5,1.109,534618.6,534618.6,4874,0,0,0,L,1122011218,0,126.07,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239823,926039.00
08/26/2016 15:30,2,8.422,ACTIVE,222.55,376.01,59.970,1472239803,"201051344000853","219011344069620",28.31,31.80,0,324.32,432.82,241.3,231.0,1.105,533839.4,533839.4,4877,0,0,0,L,1122011218,0,126.30,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239824,926040.00
08/26/2016 15:30,2,8.293,ACTIVE,218.71,367.30,59.975,1472239803,"201051344000685","219011344069620",27.77,37.00,0,318.00,423.20,233.1,223.1,1.092,537027.0,537027.0,4886,0,0,0,L,1122011218,0,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239825,926041.00
08/26/2016 15:30,2,8.262,ACTIVE,220.06,370.60,59.938,1472239803,"201051344000917","219011344069620",27.93,37.00,0,319.21,427.41,233.6,223.5,1.087,533995.0,533995.0,4894,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239826,926042.00
08/26/2016 15:30,2,8.215,ACTIVE,218.71,365.80,59.986,1472239803,"201051344001145","219011344069620",28.01,36.00,0,319.51,422.90,233.1,223.1,1.047,539187.2,539187.2,4890,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239827,926043.00
08/26/2016 15:30,2,8.385,ACTIVE,220.74,369.40,59.975,1472239803,"201051344000651","219011344069620",27.57,37.30,0,320.11,428.01,234.1,224.1,1.052,532111.0,532111.0,4868,0,0,0,L,1122011218,0,126.53,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239828,926044.00
08/26/2016 15:30,2,7.723,ACTIVE,215.54,352.27,59.981,1472239803,"274151322000088","219011344069620",25.84,46.60,0,330.03,401.86,202.0,193.0,0.760,761126.8,761126.8,4831,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239829,926045.00
08/26/2016 15:30,2,5.180,ACTIVE,216.22,425.91,59.965,1472239803,"274151322000068","219011344069620",38.78,48.30,0,335.14,466.79,203.7,194.6,0.778,654656.4,654656.4,4913,0,0,0,L,1151911521,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239830,926046.00
08/26/2016 15:30,2,8.125,ACTIVE,220.06,369.40,60.018,1472239803,"201051344001135","219011344069620",27.91,38.40,0,318.91,427.41,229.6,219.7,1.047,528265.8,528265.8,4865,0,0,0,L,1122011218,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239830,926047.00
08/26/2016 15:30,2,8.264,ACTIVE,219.84,372.11,59.975,1472239803,"201051344000594","219011344069620",27.97,41.30,0,318.00,428.61,234.0,224.0,1.056,539009.0,539009.0,4874,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239831,926048.00
08/26/2016 15:30,2,8.117,ACTIVE,220.29,369.40,59.975,1472239803,"201051344001203","219011344069620",28.31,38.60,0,317.70,428.31,232.7,222.7,1.074,536309.9,536309.9,4882,0,0,0,L,1122011218,0,126.53,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239832,926049.00
08/26/2016 15:30,2,7.660,ACTIVE,215.54,367.00,59.970,1472239803,"274151322000054","219011344069620",26.22,48.00,0,328.82,404.27,203.2,194.2,0.765,776892.2,776892.2,4824,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239833,926050.00
08/26/2016 15:30,2,8.252,ACTIVE,220.97,370.30,59.986,1472239803,"201051344000867","219011344069620",28.15,34.50,0,319.81,427.71,235.3,225.2,1.056,526327.2,526327.2,4878,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239834,926051.00
08/26/2016 15:30,2,7.963,ACTIVE,220.29,369.40,59.991,1472239803,"201051344001093","219011344069620",28.39,35.80,0,318.61,428.61,228.7,218.8,1.043,533417.8,533417.8,4896,0,0,0,L,1122011218,0,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239835,926052.00
08/26/2016 15:30,2,8.238,ACTIVE,221.64,376.92,59.970,1472239803,"201051344000900","219011344069620",28.94,30.80,0,319.81,428.31,241.6,231.2,1.096,542887.0,542887.0,4890,0,0,0,L,1122011218,0,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239836,926053.00
08/26/2016 15:30,2,8.221,ACTIVE,221.42,371.21,59.981,1472239803,"201051344000648","219011344069620",28.13,32.60,0,319.21,431.32,234.1,224.1,1.052,532133.0,532133.0,4871,0,0,0,L,1122011218,0,125.17,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239837,926054.00
08/26/2016 15:30,2,8.314,ACTIVE,221.87,375.41,59.970,1472239803,"201051344000569","219011344069620",28.51,33.00,0,318.30,430.72,240.0,229.7,1.105,543085.3,543085.3,4876,0,0,0,L,1122011218,0,125.40,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239838,926055.00
08/26/2016 15:30,2,8.355,ACTIVE,222.32,374.21,59.975,1472239803,"201051344000983","219011344069620",28.39,32.00,0,321.01,432.52,240.0,229.7,1.092,535361.2,535361.2,4869,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239839,926056.00
08/26/2016 15:30,2,8.316,ACTIVE,222.32,373.01,59.986,1472239803,"201051344001158","219011344069620",27.75,34.50,0,319.81,432.82,233.8,223.7,1.052,527546.2,527546.2,4875,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239840,926057.00
08/26/2016 15:30,2,8.252,ACTIVE,222.10,374.81,59.970,1472239803,"201051344000576","219011344069620",28.51,31.00,0,320.41,432.82,238.0,227.8,1.074,535000.1,535000.1,4885,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239841,926058.00
08/26/2016 15:30,2,7.730,ACTIVE,215.54,375.41,59.970,1472239803,"274151322000087","219011344069620",25.43,58.30,0,328.52,401.26,199.0,190.2,0.742,749241.8,749241.8,4889,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472239842,926059.00
08/26/2016 15:45,2,4.906,ACTIVE,218.26,358.28,59.981,1472240703,"201051344000645","219011344069620",28.17,32.40,0,322.51,424.71,140.0,133.2,0.650,534543.1,534543.1,4881,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240704,926060.00
08/26/2016 15:45,2,4.512,ACTIVE,213.96,350.17,59.965,1472240703,"274151322000085","219011344069620",25.98,47.80,0,331.23,391.34,118.6,112.5,0.455,777002.2,777002.2,4825,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240705,926061.00
08/26/2016 15:45,2,4.670,ACTIVE,217.58,357.98,59.975,1472240703,"201051344000633","219011344069620",27.95,36.50,0,321.61,424.41,132.2,125.7,0.628,526061.6,526061.6,4876,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240706,926062.00
08/26/2016 15:45,2,4.531,ACTIVE,218.03,358.88,59.981,1472240703,"201051344000469","219011344069620",28.55,29.80,0,317.10,425.01,130.9,124.4,0.623,528471.5,528471.5,4891,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240707,926063.00
08/26/2016 15:45,2,4.461,ACTIVE,216.00,354.37,59.981,1472240703,"201051344000646","219011344069620",27.77,38.80,0,317.40,418.39,125.5,119.2,0.597,529353.6,529353.6,4870,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240708,926064.00
08/26/2016 15:45,2,4.207,ACTIVE,213.74,349.86,59.965,1472240703,"274151322000052","219011344069620",27.57,51.50,0,330.33,399.46,117.5,111.4,0.451,797554.3,797554.3,4826,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240709,926065.00
08/26/2016 15:45,2,4.605,ACTIVE,217.13,355.88,59.981,1472240703,"201051344000585","219011344069620",28.01,37.30,0,319.81,418.39,130.7,124.2,0.610,538756.1,538756.1,4867,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240709,926066.00
08/26/2016 15:45,2,4.438,ACTIVE,216.00,353.17,59.981,1472240703,"201051344001230","219011344069620",28.27,37.80,0,319.21,418.39,127.0,120.6,0.592,532568.1,532568.1,4891,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240710,926067.00
08/26/2016 15:45,2,4.604,ACTIVE,217.35,356.48,59.986,1472240703,"201051344000582","219011344069620",28.09,36.50,0,318.00,420.20,131.0,124.5,0.610,525320.5,525320.5,4867,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240711,926068.00
08/26/2016 15:45,2,4.768,ACTIVE,216.22,354.67,59.970,1472240703,"201051344000955","219011344069620",27.75,39.00,0,319.81,416.89,134.0,127.4,0.641,539073.7,539073.7,4872,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240712,926069.00
08/26/2016 15:45,2,3.182,ACTIVE,213.96,401.86,59.954,1472240703,"274151322000094","219011344069620",37.45,49.30,0,383.53,455.37,121.2,115.1,0.468,654394.3,654394.3,4921,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240713,926070.00
08/26/2016 15:45,2,5.199,ACTIVE,218.71,360.38,59.970,1472240703,"201051344000579","219011344069620",28.11,37.50,0,322.81,423.81,147.9,140.9,0.689,542709.9,542709.9,4882,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240714,926071.00
08/26/2016 15:45,2,5.188,ACTIVE,216.67,355.28,59.996,1472240703,"201051344000890","219011344069620",28.07,40.40,0,319.51,418.09,147.6,140.5,0.676,536322.9,536322.9,4868,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240715,926072.00
08/26/2016 15:45,2,5.264,ACTIVE,217.35,358.28,59.975,1472240703,"201051344000438","219011344069620",27.91,39.30,0,318.91,417.79,148.7,141.6,0.698,537823.3,537823.3,4876,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240716,926073.00
08/26/2016 15:45,2,5.209,ACTIVE,216.90,356.48,59.970,1472240703,"201051344000417","219011344069620",28.01,40.80,0,318.91,415.99,147.7,140.7,0.694,529178.2,529178.2,4869,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240717,926074.00
08/26/2016 15:45,2,5.078,ACTIVE,213.74,353.17,59.975,1472240703,"274151322000083","219011344069620",27.47,52.00,0,329.73,394.35,141.2,134.4,0.583,790325.9,790325.9,4841,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240718,926075.00
08/26/2016 15:45,2,5.311,ACTIVE,214.64,359.48,59.959,1472240703,"274151322000076","219011344069620",28.03,50.60,0,329.43,403.37,150.7,143.6,0.588,843216.8,843216.8,4849,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240719,926076.00
08/26/2016 15:45,2,5.348,ACTIVE,217.80,360.69,59.981,1472240703,"201051344000868","219011344069620",28.78,31.00,0,319.21,425.61,155.8,148.5,0.716,527306.9,527306.9,4884,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240720,926077.00
08/26/2016 15:45,2,5.475,ACTIVE,213.74,347.76,59.991,1472240703,"274151322000095","219011344069620",28.11,52.00,0,330.03,399.16,155.8,148.5,0.592,834705.0,834705.0,4860,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240721,926078.00
08/26/2016 15:45,2,5.742,ACTIVE,219.39,358.88,59.970,1472240703,"201051344000988","219011344069620",18.43,30.80,0,321.61,400.06,107.3,101.6,0.491,518201.7,518201.7,4888,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240722,926079.00
08/26/2016 15:45,2,5.811,ACTIVE,218.03,358.58,59.975,1472240703,"201051344001025","219011344069620",28.17,38.80,0,318.30,419.00,165.7,158.0,0.747,537607.5,537607.5,4876,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240723,926080.00
08/26/2016 15:45,2,5.795,ACTIVE,219.39,363.09,59.975,1472240703,"201051344000458","219011344069620",28.37,33.50,0,319.21,424.71,166.4,158.7,0.787,534664.3,534664.3,4875,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240724,926081.00
08/26/2016 15:45,2,5.814,ACTIVE,219.84,364.89,59.970,1472240703,"201051344000853","219011344069620",28.43,32.20,0,325.22,425.31,167.5,159.7,0.787,533885.4,533885.4,4878,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240725,926082.00
08/26/2016 15:45,2,5.650,ACTIVE,217.13,359.48,59.949,1472240703,"201051344000685","219011344069620",28.21,37.30,0,318.00,417.79,161.5,153.9,0.773,537071.7,537071.7,4887,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240726,926083.00
08/26/2016 15:45,2,5.750,ACTIVE,218.03,360.08,59.975,1472240703,"201051344000917","219011344069620",27.91,36.50,0,319.81,417.19,162.6,155.0,0.765,534039.6,534039.6,4895,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240727,926084.00
08/26/2016 15:45,2,5.773,ACTIVE,217.13,358.88,59.970,1472240703,"201051344001145","219011344069620",27.91,36.00,0,320.11,417.49,163.3,155.7,0.742,539231.8,539231.8,4891,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240727,926085.00
08/26/2016 15:45,2,5.879,ACTIVE,218.48,359.48,59.981,1472240703,"201051344000651","219011344069620",28.01,37.50,0,318.91,422.00,166.8,159.0,0.778,532155.9,532155.9,4869,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240728,926086.00
08/26/2016 15:45,2,5.451,ACTIVE,213.96,365.49,59.970,1472240703,"274151322000088","219011344069620",26.22,47.00,0,330.63,391.34,144.9,137.9,0.548,761165.7,761165.7,4832,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240729,926087.00
08/26/2016 15:45,2,3.746,ACTIVE,215.09,425.31,59.965,1472240703,"274151322000068","219011344069620",38.43,49.00,0,383.23,456.87,147.4,140.4,0.566,654695.5,654695.5,4914,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240730,926088.00
08/26/2016 15:45,2,6.107,ACTIVE,218.03,359.78,59.981,1472240703,"201051344001135","219011344069620",27.83,38.20,0,320.71,417.19,172.2,164.3,0.791,528310.3,528310.3,4866,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240731,926089.00
08/26/2016 15:45,2,6.287,ACTIVE,218.26,363.09,59.970,1472240703,"201051344000594","219011344069620",28.23,40.60,0,320.11,424.41,179.8,171.6,0.822,539054.1,539054.1,4875,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240732,926090.00
08/26/2016 15:45,2,6.410,ACTIVE,218.71,360.99,59.970,1472240703,"201051344001203","219011344069620",28.05,38.60,0,316.80,418.70,182.2,173.9,0.857,536354.9,536354.9,4883,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240733,926091.00
08/26/2016 15:45,2,5.998,ACTIVE,214.41,370.30,59.965,1472240703,"274151322000054","219011344069620",26.42,46.80,0,328.22,393.15,160.4,152.9,0.614,776931.7,776931.7,4825,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240734,926092.00
08/26/2016 15:45,2,6.477,ACTIVE,219.16,365.19,59.965,1472240703,"201051344000867","219011344069620",28.37,34.80,0,319.81,424.41,186.1,177.7,0.844,526372.3,526372.3,4879,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240735,926093.00
08/26/2016 15:45,2,6.244,ACTIVE,218.71,363.69,59.986,1472240703,"201051344001093","219011344069620",28.59,36.00,0,319.51,418.09,180.8,172.6,0.818,533461.8,533461.8,4897,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240736,926094.00
08/26/2016 15:45,2,6.521,ACTIVE,219.84,365.80,59.975,1472240703,"201051344000900","219011344069620",29.12,30.80,0,319.81,426.21,192.4,183.8,0.857,542933.1,542933.1,4891,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240737,926095.00
08/26/2016 15:45,2,6.488,ACTIVE,219.84,365.80,59.975,1472240703,"201051344000648","219011344069620",28.63,32.80,0,319.21,425.01,188.2,179.8,0.866,532177.5,532177.5,4872,0,0,0,L,1122011218,0,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240738,926096.00
08/26/2016 15:45,2,6.695,ACTIVE,220.29,366.70,59.991,1472240703,"201051344000569","219011344069620",28.84,32.40,0,318.00,425.91,195.7,186.9,0.897,543130.9,543130.9,4877,0,0,0,L,1122011218,0,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240738,926097.00
08/26/2016 15:45,2,6.848,ACTIVE,220.52,367.90,59.975,1472240703,"201051344000983","219011344069620",28.45,32.80,0,319.81,425.91,197.2,188.4,0.902,535406.9,535406.9,4870,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240739,926098.00
08/26/2016 15:45,2,6.834,ACTIVE,220.52,366.10,59.981,1472240703,"201051344001158","219011344069620",27.95,34.80,0,319.81,423.20,193.4,184.7,0.888,527590.8,527590.8,4876,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240740,926099.00
08/26/2016 15:45,2,6.877,ACTIVE,220.52,369.10,59.975,1472240703,"201051344000576","219011344069620",28.41,30.50,0,319.81,425.01,197.7,188.9,0.915,535045.3,535045.3,4886,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240741,926100.00
08/26/2016 15:45,2,6.381,ACTIVE,214.87,356.78,59.981,1472240703,"274151322000087","219011344069620",25.94,58.30,0,330.03,390.44,167.6,159.8,0.614,749280.4,749280.4,4890,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472240742,926101.00
08/26/2016 16:00,2,5.670,ACTIVE,219.84,363.69,59.991,1472241604,"201051344000645","219011344069620",28.57,31.50,0,318.61,424.41,164.0,156.4,0.738,534581.7,534581.7,4882,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241605,926102.00
08/26/2016 16:00,2,5.309,ACTIVE,215.09,348.66,59.991,1472241604,"274151322000085","219011344069620",26.52,46.60,0,330.33,394.35,142.6,135.7,0.544,777035.0,777035.0,4826,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241606,926103.00
08/26/2016 16:00,2,5.824,ACTIVE,219.16,362.79,59.996,1472241604,"201051344000633","219011344069620",28.43,35.80,0,321.31,424.71,167.7,160.0,0.795,526100.0,526100.0,4877,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241606,926104.00
08/26/2016 16:00,2,5.920,ACTIVE,220.29,365.19,59.996,1472241604,"201051344000469","219011344069620",28.75,28.80,0,321.01,425.01,172.3,164.4,0.813,528510.5,528510.5,4892,0,0,0,L,1122011218,0,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241608,926105.00
08/26/2016 16:00,2,5.973,ACTIVE,217.80,360.38,59.991,1472241604,"201051344000646","219011344069620",27.91,38.20,0,319.81,418.39,168.8,161.0,0.787,529391.4,529391.4,4871,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241608,926106.00
08/26/2016 16:00,2,5.648,ACTIVE,215.09,351.97,59.996,1472241604,"274151322000052","219011344069620",27.85,50.40,0,328.52,400.06,159.3,151.8,0.610,797589.7,797589.7,4827,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241609,926107.00
08/26/2016 16:00,2,6.125,ACTIVE,219.16,363.69,59.986,1472241604,"201051344000585","219011344069620",28.21,36.80,0,319.51,424.11,174.8,166.8,0.800,538795.1,538795.1,4868,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241610,926108.00
08/26/2016 16:00,2,5.758,ACTIVE,217.58,360.69,60.034,1472241604,"201051344001230","219011344069620",28.65,37.30,0,320.71,418.70,167.1,159.4,0.773,532605.6,532605.6,4892,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241611,926109.00
08/26/2016 16:00,2,5.736,ACTIVE,218.93,362.19,59.986,1472241604,"201051344000582","219011344069620",28.35,36.00,0,318.61,424.71,164.7,157.0,0.756,525358.1,525358.1,4868,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241612,926110.00
08/26/2016 16:00,2,5.625,ACTIVE,217.58,359.18,59.991,1472241604,"201051344000955","219011344069620",28.29,38.20,0,318.91,417.19,160.9,153.4,0.756,539111.2,539111.2,4873,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241613,926111.00
08/26/2016 16:00,2,3.650,ACTIVE,214.87,417.49,59.996,1472241604,"274151322000094","219011344069620",37.57,48.00,0,386.83,455.37,138.2,131.5,0.530,654427.0,654427.0,4922,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241614,926112.00
08/26/2016 16:00,2,5.777,ACTIVE,219.84,363.39,59.996,1472241604,"201051344000579","219011344069620",28.15,37.00,0,324.02,424.41,164.7,157.1,0.760,542748.3,542748.3,4883,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241615,926113.00
08/26/2016 16:00,2,5.793,ACTIVE,217.35,358.58,59.954,1472241604,"201051344000890","219011344069620",27.81,39.50,0,319.21,418.09,163.1,155.5,0.751,536360.7,536360.7,4869,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241616,926114.00
08/26/2016 16:00,2,5.750,ACTIVE,218.03,363.69,60.002,1472241604,"201051344000438","219011344069620",28.15,39.30,0,318.61,418.39,164.0,156.3,0.778,537860.9,537860.9,4877,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241617,926115.00
08/26/2016 16:00,2,5.783,ACTIVE,217.80,360.38,59.991,1472241604,"201051344000417","219011344069620",27.93,40.00,0,318.30,416.89,163.7,156.0,0.769,529215.3,529215.3,4870,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241617,926116.00
08/26/2016 16:00,2,5.648,ACTIVE,214.87,368.80,60.002,1472241604,"274151322000083","219011344069620",27.63,51.50,0,329.43,397.35,158.1,150.7,0.641,790361.3,790361.3,4842,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241618,926117.00
08/26/2016 16:00,2,6.008,ACTIVE,215.77,351.67,59.991,1472241604,"274151322000076","219011344069620",28.19,50.00,0,330.93,404.87,171.4,163.6,0.663,843254.9,843254.9,4850,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241619,926118.00
08/26/2016 16:00,2,6.158,ACTIVE,219.16,364.59,60.002,1472241604,"201051344000868","219011344069620",28.51,30.30,0,318.91,425.91,177.7,169.6,0.809,527345.8,527345.8,4885,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241620,926119.00
08/26/2016 16:00,2,6.094,ACTIVE,214.64,360.69,59.996,1472241604,"274151322000095","219011344069620",28.51,50.40,0,329.73,399.16,175.8,167.8,0.663,834743.1,834743.1,4861,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241621,926120.00
08/26/2016 16:00,2,6.217,ACTIVE,220.29,360.69,59.996,1472241604,"201051344000988","219011344069620",18.57,30.30,0,316.80,400.36,116.9,110.9,0.535,518226.9,518226.9,4889,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241622,926121.00
08/26/2016 16:00,2,6.178,ACTIVE,218.71,364.29,60.002,1472241604,"201051344001025","219011344069620",28.37,38.60,0,320.11,420.80,177.4,169.3,0.800,537646.1,537646.1,4877,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241623,926122.00
08/26/2016 16:00,2,6.170,ACTIVE,220.29,365.19,60.012,1472241604,"201051344000458","219011344069620",28.49,33.00,0,321.61,425.31,178.0,169.9,0.840,534703.3,534703.3,4876,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241624,926123.00
08/26/2016 16:00,2,6.068,ACTIVE,220.74,368.20,59.996,1472241604,"201051344000853","219011344069620",29.04,31.80,0,324.32,425.61,178.4,170.3,0.809,533924.7,533924.7,4879,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241625,926124.00
08/26/2016 16:00,2,6.041,ACTIVE,217.58,362.79,59.996,1472241604,"201051344000685","219011344069620",28.27,37.30,0,319.51,417.49,173.0,165.1,0.826,537109.6,537109.6,4888,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241626,926125.00
08/26/2016 16:00,2,6.033,ACTIVE,218.71,361.29,59.996,1472241604,"201051344000917","219011344069620",28.49,36.00,0,319.51,422.60,174.1,166.1,0.791,534077.6,534077.6,4896,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241626,926126.00
08/26/2016 16:00,2,6.100,ACTIVE,217.80,361.89,60.007,1472241604,"201051344001145","219011344069620",28.19,35.40,0,320.41,418.09,174.1,166.1,0.773,539269.6,539269.6,4892,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241627,926127.00
08/26/2016 16:00,2,6.139,ACTIVE,219.16,364.89,60.002,1472241604,"201051344000651","219011344069620",28.09,37.50,0,320.11,423.50,174.7,166.7,0.791,532194.0,532194.0,4870,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241628,926128.00
08/26/2016 16:00,2,5.674,ACTIVE,214.64,365.19,59.996,1472241604,"274151322000088","219011344069620",26.34,46.20,0,331.23,395.55,151.3,144.1,0.561,761198.6,761198.6,4833,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241629,926129.00
08/26/2016 16:00,2,3.850,ACTIVE,216.00,416.89,60.002,1472241604,"274151322000068","219011344069620",38.33,48.00,0,388.34,457.47,151.7,144.5,0.583,654728.3,654728.3,4915,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241630,926130.00
08/26/2016 16:00,2,6.096,ACTIVE,218.48,359.18,60.002,1472241604,"201051344001135","219011344069620",28.13,38.00,0,319.51,420.80,173.7,165.7,0.800,528348.2,528348.2,4867,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241631,926131.00
08/26/2016 16:00,2,6.215,ACTIVE,218.48,365.19,60.002,1472241604,"201051344000594","219011344069620",28.43,40.20,0,317.40,424.71,178.9,170.7,0.813,539092.6,539092.6,4876,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241632,926132.00
08/26/2016 16:00,2,6.209,ACTIVE,218.93,361.59,60.007,1472241604,"201051344001203","219011344069620",28.69,37.80,0,318.30,422.90,180.5,172.3,0.849,536393.3,536393.3,4884,0,0,0,L,1122011218,0,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241633,926133.00
08/26/2016 16:00,2,5.930,ACTIVE,215.32,350.77,59.981,1472241604,"274151322000054","219011344069620",26.88,46.40,0,330.03,397.66,161.4,153.8,0.614,776965.3,776965.3,4826,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241634,926134.00
08/26/2016 16:00,2,6.594,ACTIVE,220.06,365.80,59.986,1472241604,"201051344000867","219011344069620",28.39,33.50,0,320.41,424.41,189.6,181.1,0.862,526411.1,526411.1,4880,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241635,926135.00
08/26/2016 16:00,2,6.451,ACTIVE,219.39,364.59,59.996,1472241604,"201051344001093","219011344069620",28.61,35.40,0,318.91,422.00,186.8,178.4,0.853,533499.3,533499.3,4898,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241636,926136.00
08/26/2016 16:00,2,6.768,ACTIVE,220.52,367.60,60.002,1472241604,"201051344000900","219011344069620",29.04,30.30,0,322.81,427.11,199.1,190.2,0.888,542972.7,542972.7,4892,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241637,926137.00
08/26/2016 16:00,2,6.713,ACTIVE,220.74,368.50,60.018,1472241604,"201051344000648","219011344069620",28.45,32.60,0,317.70,424.71,193.4,184.7,0.888,532215.9,532215.9,4873,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241638,926138.00
08/26/2016 16:00,2,6.721,ACTIVE,220.97,369.40,59.996,1472241604,"201051344000569","219011344069620",28.80,31.80,0,323.41,426.51,196.1,187.3,0.879,543170.1,543170.1,4878,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241639,926139.00
08/26/2016 16:00,2,6.689,ACTIVE,220.74,369.10,59.991,1472241604,"201051344000983","219011344069620",28.53,32.40,0,323.41,427.11,193.2,184.6,0.879,535446.2,535446.2,4871,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241640,926140.00
08/26/2016 16:00,2,6.410,ACTIVE,220.74,367.60,60.012,1472241604,"201051344001158","219011344069620",28.47,34.80,0,319.81,423.81,184.7,176.3,0.849,527629.0,527629.0,4877,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241641,926141.00
08/26/2016 16:00,2,6.393,ACTIVE,220.74,366.10,59.986,1472241604,"201051344000576","219011344069620",28.27,30.80,0,319.21,425.01,183.0,174.7,0.822,535084.3,535084.3,4887,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241642,926142.00
08/26/2016 16:00,2,5.883,ACTIVE,215.54,355.58,59.981,1472241604,"274151322000087","219011344069620",26.32,58.00,0,329.73,393.75,156.8,149.4,0.579,749313.3,749313.3,4891,0,0,0,L,1151911521,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472241643,926143.00
08/26/2016 16:15,2,6.635,ACTIVE,220.74,366.10,59.970,1472242503,"201051344000645","219011344069620",28.59,32.40,0,336.64,421.40,192.1,183.4,0.866,534626.4,534626.4,4883,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242505,926144.00
08/26/2016 16:15,2,6.117,ACTIVE,215.32,370.60,59.970,1472242503,"274151322000085","219011344069620",25.96,46.80,0,331.53,393.15,160.7,153.2,0.610,777072.9,777072.9,4827,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242505,926145.00
08/26/2016 16:15,2,6.473,ACTIVE,219.39,365.49,59.981,1472242503,"201051344000633","219011344069620",28.33,36.80,0,336.94,420.80,185.7,177.3,0.866,526144.3,526144.3,4878,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242506,926146.00
08/26/2016 16:15,2,6.398,ACTIVE,220.74,366.70,59.981,1472242503,"201051344000469","219011344069620",28.88,30.00,0,339.04,421.70,187.2,178.7,0.875,528555.6,528555.6,4893,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242507,926147.00
