ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 16:15,2,6.334,ACTIVE,217.80,362.79,59.975,1472242503,"201051344000646","219011344069620",28.21,38.20,0,334.54,415.09,180.8,172.5,0.840,529435.1,529435.1,4872,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242508,926148.00
08/26/2016 16:15,2,6.107,ACTIVE,215.09,370.90,59.965,1472242503,"274151322000052","219011344069620",27.47,51.00,0,332.73,397.35,169.9,162.1,0.663,797630.5,797630.5,4828,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242509,926149.00
08/26/2016 16:15,2,6.604,ACTIVE,219.39,364.59,59.965,1472242503,"201051344000585","219011344069620",28.29,37.50,0,335.74,419.60,189.1,180.5,0.857,538840.2,538840.2,4869,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242510,926150.00
08/26/2016 16:15,2,6.354,ACTIVE,217.80,362.19,59.938,1472242503,"201051344001230","219011344069620",28.43,37.30,0,334.54,415.09,182.9,174.6,0.849,532649.1,532649.1,4893,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242511,926151.00
08/26/2016 16:15,2,6.400,ACTIVE,219.39,365.19,59.986,1472242503,"201051344000582","219011344069620",28.13,37.50,0,335.44,416.29,182.3,174.0,0.831,525401.8,525401.8,4869,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242512,926152.00
08/26/2016 16:15,2,6.273,ACTIVE,218.03,361.89,60.012,1472242503,"201051344000955","219011344069620",28.25,39.30,0,335.14,413.29,179.3,171.2,0.844,539154.4,539154.4,4874,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242513,926153.00
08/26/2016 16:15,2,4.031,ACTIVE,215.09,430.12,59.975,1472242503,"274151322000094","219011344069620",38.53,48.80,0,386.53,458.37,157.3,149.9,0.605,654464.9,654464.9,4923,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242514,926154.00
08/26/2016 16:15,2,6.500,ACTIVE,220.74,364.59,59.965,1472242503,"201051344000579","219011344069620",28.23,37.80,0,328.52,420.20,185.8,177.4,0.857,542792.8,542792.8,4884,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242515,926155.00
08/26/2016 16:15,2,6.562,ACTIVE,218.03,364.29,59.970,1472242503,"201051344000890","219011344069620",27.71,40.00,0,335.74,414.79,184.2,175.9,0.831,536404.4,536404.4,4870,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242515,926156.00
08/26/2016 16:15,2,6.475,ACTIVE,218.71,364.59,59.975,1472242503,"201051344000438","219011344069620",28.25,39.80,0,335.74,414.79,185.2,176.8,0.879,537904.4,537904.4,4878,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242516,926157.00
08/26/2016 16:15,2,6.516,ACTIVE,218.26,364.89,59.970,1472242503,"201051344000417","219011344069620",27.77,41.00,0,335.74,412.98,183.2,174.9,0.857,529258.3,529258.3,4871,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242517,926158.00
08/26/2016 16:15,2,6.242,ACTIVE,214.87,351.37,59.975,1472242503,"274151322000083","219011344069620",27.57,53.00,0,328.82,395.55,174.1,166.1,0.707,790402.3,790402.3,4843,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242518,926159.00
08/26/2016 16:15,2,6.426,ACTIVE,216.00,356.18,59.965,1472242503,"274151322000076","219011344069620",28.19,50.60,0,330.93,401.26,183.2,174.9,0.707,843298.9,843298.9,4851,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242519,926160.00
08/26/2016 16:15,2,6.381,ACTIVE,219.61,366.10,59.986,1472242503,"201051344000868","219011344069620",28.78,31.30,0,336.94,421.70,185.8,177.4,0.840,527390.8,527390.8,4886,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242520,926161.00
08/26/2016 16:15,2,6.303,ACTIVE,214.87,357.08,59.970,1472242503,"274151322000095","219011344069620",28.09,52.00,0,330.03,400.06,179.3,171.1,0.676,834787.2,834787.2,4862,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242521,926162.00
08/26/2016 16:15,2,6.293,ACTIVE,220.52,360.38,59.975,1472242503,"201051344000988","219011344069620",18.43,31.00,0,324.02,397.66,117.5,111.4,0.539,518256.0,518256.0,4890,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242522,926163.00
08/26/2016 16:15,2,6.104,ACTIVE,218.48,360.38,59.986,1472242503,"201051344001025","219011344069620",28.19,39.50,0,335.74,415.99,174.1,166.1,0.791,537690.9,537690.9,4878,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242523,926164.00
08/26/2016 16:15,2,5.797,ACTIVE,220.06,363.09,59.981,1472242503,"201051344000458","219011344069620",28.67,33.50,0,338.74,422.00,168.2,160.4,0.791,534748.3,534748.3,4877,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242524,926165.00
08/26/2016 16:15,2,5.453,ACTIVE,220.29,364.29,59.975,1472242503,"201051344000853","219011344069620",28.98,32.00,0,340.25,421.70,159.9,152.5,0.751,533970.1,533970.1,4880,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242525,926166.00
08/26/2016 16:15,2,5.049,ACTIVE,216.90,358.58,59.986,1472242503,"201051344000685","219011344069620",28.13,38.00,0,335.44,414.19,143.7,136.8,0.685,537153.5,537153.5,4889,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242526,926167.00
08/26/2016 16:15,2,4.725,ACTIVE,217.58,357.98,59.981,1472242503,"201051344000917","219011344069620",28.13,36.80,0,336.34,414.49,134.6,128.0,0.632,534121.7,534121.7,4897,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242527,926168.00
08/26/2016 16:15,2,4.457,ACTIVE,216.67,355.88,59.991,1472242503,"201051344001145","219011344069620",28.11,36.30,0,335.44,414.79,126.7,120.4,0.570,539313.4,539313.4,4893,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242528,926169.00
08/26/2016 16:15,2,4.262,ACTIVE,217.58,356.48,60.002,1472242503,"201051344000651","219011344069620",27.97,37.80,0,336.94,419.30,120.7,114.5,0.548,532238.2,532238.2,4871,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242528,926170.00
08/26/2016 16:15,2,3.836,ACTIVE,213.74,348.96,59.975,1472242503,"274151322000088","219011344069620",26.04,46.60,0,332.43,394.35,101.1,95.7,0.393,761236.7,761236.7,4834,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242529,926171.00
08/26/2016 16:15,2,2.543,ACTIVE,214.87,407.27,59.981,1472242503,"274151322000068","219011344069620",37.93,49.80,0,384.43,455.97,97.1,91.8,0.367,654766.4,654766.4,4916,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242530,926172.00
08/26/2016 16:15,2,3.918,ACTIVE,216.67,353.77,59.996,1472242503,"201051344001135","219011344069620",27.95,38.40,0,336.04,414.49,110.9,105.1,0.513,528392.0,528392.0,4868,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242531,926173.00
08/26/2016 16:15,2,3.938,ACTIVE,216.67,354.67,59.949,1472242503,"201051344000594","219011344069620",28.27,40.80,0,334.54,420.80,112.8,106.9,0.521,539137.1,539137.1,4877,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242532,926174.00
08/26/2016 16:15,2,3.996,ACTIVE,216.90,354.07,59.991,1472242503,"201051344001203","219011344069620",27.91,38.20,0,337.24,418.70,113.0,107.1,0.535,536437.5,536437.5,4885,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242533,926175.00
08/26/2016 16:15,2,3.770,ACTIVE,214.19,356.48,59.986,1472242503,"274151322000054","219011344069620",26.46,46.80,0,330.93,395.55,101.0,95.6,0.389,777004.0,777004.0,4827,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242534,926176.00
08/26/2016 16:15,2,4.102,ACTIVE,217.58,354.67,60.002,1472242503,"201051344000867","219011344069620",28.35,33.80,0,336.34,421.70,117.8,111.8,0.539,526455.6,526455.6,4881,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242535,926177.00
08/26/2016 16:15,2,3.963,ACTIVE,217.13,354.37,59.996,1472242503,"201051344001093","219011344069620",28.45,36.00,0,336.34,414.49,114.1,108.2,0.526,533542.4,533542.4,4899,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242536,926178.00
08/26/2016 16:15,2,4.252,ACTIVE,217.80,358.28,59.991,1472242503,"201051344000900","219011344069620",28.88,30.80,0,337.24,422.90,124.4,118.2,0.575,543018.2,543018.2,4893,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242537,926179.00
08/26/2016 16:15,2,4.301,ACTIVE,218.26,357.98,59.981,1472242503,"201051344000648","219011344069620",28.61,32.00,0,338.44,421.70,124.6,118.3,0.579,532259.9,532259.9,4874,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242538,926180.00
08/26/2016 16:15,2,4.527,ACTIVE,218.48,359.18,59.991,1472242503,"201051344000569","219011344069620",28.65,32.20,0,338.44,422.90,131.4,124.9,0.610,543215.1,543215.1,4879,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242539,926181.00
08/26/2016 16:15,2,4.590,ACTIVE,218.71,359.18,59.986,1472242503,"201051344000983","219011344069620",29.24,32.60,0,338.44,422.90,136.0,129.3,0.636,535491.2,535491.2,4872,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242539,926182.00
08/26/2016 16:15,2,4.656,ACTIVE,218.93,357.68,59.975,1472242503,"201051344001158","219011344069620",28.49,34.80,0,339.34,419.90,134.2,127.7,0.628,527672.9,527672.9,4878,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242540,926183.00
08/26/2016 16:15,2,4.789,ACTIVE,218.93,359.78,59.986,1472242503,"201051344000576","219011344069620",29.18,30.80,0,338.74,422.30,141.5,134.7,0.654,535128.9,535128.9,4888,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242541,926184.00
08/26/2016 16:15,2,4.582,ACTIVE,214.41,360.38,59.996,1472242503,"274151322000087","219011344069620",26.66,59.00,0,330.33,393.15,123.8,117.5,0.451,749351.1,749351.1,4892,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472242542,926185.00
08/26/2016 16:30,2,6.369,ACTIVE,219.39,363.69,60.012,1472243403,"201051344000645","219011344069620",28.01,32.60,0,338.14,418.70,180.6,172.4,0.813,534667.4,534667.4,4884,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243404,926186.00
08/26/2016 16:30,2,5.893,ACTIVE,214.41,360.69,60.002,1472243403,"274151322000085","219011344069620",26.10,47.00,0,330.03,391.04,155.8,148.5,0.605,777107.8,777107.8,4828,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243405,926187.00
08/26/2016 16:30,2,6.467,ACTIVE,218.71,364.29,60.034,1472243403,"201051344000633","219011344069620",28.09,37.00,0,336.94,418.70,184.0,175.7,0.871,526185.0,526185.0,4879,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243406,926188.00
08/26/2016 16:30,2,6.434,ACTIVE,219.84,366.70,60.002,1472243403,"201051344000469","219011344069620",28.75,30.50,0,336.94,419.90,187.3,178.8,0.879,528596.9,528596.9,4894,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243407,926189.00
08/26/2016 16:30,2,6.359,ACTIVE,217.13,361.89,60.007,1472243403,"201051344000646","219011344069620",28.33,38.80,0,333.93,412.98,182.4,174.2,0.853,529475.2,529475.2,4873,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243408,926190.00
08/26/2016 16:30,2,6.088,ACTIVE,214.64,366.40,59.965,1472243403,"274151322000052","219011344069620",27.75,51.30,0,331.23,394.95,170.9,163.1,0.663,797668.1,797668.1,4829,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243409,926191.00
08/26/2016 16:30,2,6.613,ACTIVE,218.48,364.29,60.012,1472243403,"201051344000585","219011344069620",28.35,37.30,0,333.93,418.39,189.9,181.3,0.875,538881.7,538881.7,4870,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243410,926192.00
08/26/2016 16:30,2,6.309,ACTIVE,216.90,361.29,60.007,1472243403,"201051344001230","219011344069620",28.53,37.50,0,333.63,412.38,182.1,173.9,0.849,532688.8,532688.8,4894,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243410,926193.00
08/26/2016 16:30,2,6.416,ACTIVE,218.48,361.89,60.012,1472243403,"201051344000582","219011344069620",28.25,37.30,0,334.54,414.19,183.5,175.2,0.840,525441.7,525441.7,4870,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243411,926194.00
08/26/2016 16:30,2,6.332,ACTIVE,217.13,360.69,59.996,1472243403,"201051344000955","219011344069620",28.37,39.30,0,333.03,411.48,181.8,173.5,0.853,539194.0,539194.0,4875,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243412,926195.00
08/26/2016 16:30,2,4.213,ACTIVE,214.19,405.77,59.996,1472243403,"274151322000094","219011344069620",37.39,48.80,0,386.53,453.26,159.3,151.9,0.619,654499.7,654499.7,4924,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243413,926196.00
08/26/2016 16:30,2,6.670,ACTIVE,219.84,366.10,59.965,1472243403,"201051344000579","219011344069620",27.89,38.40,0,338.44,418.70,188.4,179.9,0.875,542833.6,542833.6,4885,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243414,926197.00
08/26/2016 16:30,2,6.520,ACTIVE,217.13,362.79,60.002,1472243403,"201051344000890","219011344069620",28.09,40.60,0,334.24,412.68,185.3,177.0,0.853,536444.3,536444.3,4871,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243415,926198.00
08/26/2016 16:30,2,6.457,ACTIVE,217.80,360.99,59.975,1472243403,"201051344000438","219011344069620",28.13,39.80,0,334.84,412.98,183.8,175.5,0.857,537944.2,537944.2,4879,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243416,926199.00
08/26/2016 16:30,2,6.354,ACTIVE,217.13,361.59,60.002,1472243403,"201051344000417","219011344069620",28.01,41.30,0,333.93,411.18,180.0,171.8,0.840,529297.6,529297.6,4872,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243417,926200.00
08/26/2016 16:30,2,6.117,ACTIVE,213.74,359.48,59.991,1472243403,"274151322000083","219011344069620",27.55,51.80,0,330.33,394.05,170.6,162.8,0.689,790440.0,790440.0,4844,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243418,926201.00
08/26/2016 16:30,2,6.318,ACTIVE,215.09,358.28,60.002,1472243403,"274151322000076","219011344069620",28.37,50.20,0,332.43,399.16,181.6,173.3,0.707,843339.3,843339.3,4852,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243419,926202.00
08/26/2016 16:30,2,6.396,ACTIVE,218.48,363.39,60.018,1472243403,"201051344000868","219011344069620",28.51,31.50,0,335.14,419.60,184.7,176.4,0.835,527432.0,527432.0,4887,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243419,926203.00
08/26/2016 16:30,2,6.385,ACTIVE,214.19,354.07,59.996,1472243403,"274151322000095","219011344069620",28.17,51.50,0,330.63,397.05,182.1,173.9,0.694,834827.8,834827.8,4863,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243420,926204.00
08/26/2016 16:30,2,6.469,ACTIVE,219.84,360.38,59.970,1472243403,"201051344000988","219011344069620",18.35,31.50,0,319.81,397.66,120.3,114.2,0.557,518282.7,518282.7,4891,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243422,926205.00
08/26/2016 16:30,2,6.416,ACTIVE,218.03,362.19,60.002,1472243403,"201051344001025","219011344069620",28.25,39.50,0,334.84,413.29,183.6,175.2,0.826,537731.9,537731.9,4879,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243423,926206.00
08/26/2016 16:30,2,6.314,ACTIVE,219.61,365.19,60.002,1472243403,"201051344000458","219011344069620",28.73,34.30,0,338.44,419.90,183.6,175.3,0.866,534789.7,534789.7,4878,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243424,926207.00
08/26/2016 16:30,2,6.398,ACTIVE,220.06,365.49,60.007,1472243403,"201051344000853","219011344069620",28.23,32.60,0,338.74,419.90,182.9,174.6,0.849,534011.8,534011.8,4881,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243425,926208.00
08/26/2016 16:30,2,6.166,ACTIVE,216.67,360.38,60.002,1472243403,"201051344000685","219011344069620",28.33,38.20,0,334.24,412.68,176.9,168.8,0.844,537193.8,537193.8,4890,0,0,0,L,1122011218,0,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243426,926209.00
08/26/2016 16:30,2,6.145,ACTIVE,217.80,361.89,60.028,1472243403,"201051344000917","219011344069620",28.29,37.30,0,333.63,412.98,176.1,168.0,0.840,534162.1,534162.1,4898,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243426,926210.00
08/26/2016 16:30,2,6.184,ACTIVE,216.90,359.78,59.986,1472243403,"201051344001145","219011344069620",27.91,36.80,0,333.93,412.98,174.7,166.7,0.791,539353.8,539353.8,4894,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243427,926211.00
08/26/2016 16:30,2,6.207,ACTIVE,218.26,362.79,60.007,1472243403,"201051344000651","219011344069620",27.87,38.20,0,334.84,416.59,175.1,167.1,0.809,532278.6,532278.6,4872,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243428,926212.00
08/26/2016 16:30,2,5.660,ACTIVE,213.96,354.97,59.975,1472243403,"274151322000088","219011344069620",26.32,46.60,0,330.33,391.94,150.9,143.7,0.575,761271.6,761271.6,4835,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243429,926213.00
08/26/2016 16:30,2,3.906,ACTIVE,214.87,420.20,60.002,1472243403,"274151322000068","219011344069620",37.97,49.30,0,380.22,452.96,150.2,143.1,0.575,654801.4,654801.4,4917,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243430,926214.00
08/26/2016 16:30,2,6.156,ACTIVE,217.58,360.38,59.991,1472243403,"201051344001135","219011344069620",27.79,38.40,0,334.24,412.38,173.2,165.3,0.804,528432.2,528432.2,4869,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243431,926215.00
08/26/2016 16:30,2,6.193,ACTIVE,217.58,361.29,59.965,1472243403,"201051344000594","219011344069620",28.09,41.80,0,334.24,414.49,176.1,168.1,0.826,539178.0,539178.0,4878,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243432,926216.00
08/26/2016 16:30,2,6.107,ACTIVE,218.03,362.49,59.996,1472243403,"201051344001203","219011344069620",28.05,38.40,0,335.14,416.29,173.4,165.5,0.813,536478.2,536478.2,4886,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243433,926217.00
08/26/2016 16:30,2,5.605,ACTIVE,214.41,360.38,60.002,1472243403,"274151322000054","219011344069620",26.54,47.00,0,329.73,392.85,150.4,143.3,0.575,777039.7,777039.7,4828,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243434,926218.00
08/26/2016 16:30,2,5.807,ACTIVE,218.26,361.89,60.012,1472243403,"201051344000867","219011344069620",28.55,35.00,0,335.74,418.39,167.9,160.1,0.769,526496.8,526496.8,4882,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243435,926219.00
08/26/2016 16:30,2,5.602,ACTIVE,217.58,360.69,60.007,1472243403,"201051344001093","219011344069620",28.47,36.00,0,333.93,412.08,161.5,154.0,0.747,533582.1,533582.1,4900,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243436,926220.00
08/26/2016 16:30,2,5.959,ACTIVE,218.71,364.89,60.007,1472243403,"201051344000900","219011344069620",28.98,31.50,0,336.64,420.50,174.9,166.9,0.795,543060.3,543060.3,4894,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243437,926221.00
08/26/2016 16:30,2,6.115,ACTIVE,218.93,363.09,60.049,1472243403,"201051344000648","219011344069620",28.11,33.30,0,338.44,420.20,174.1,166.1,0.804,532300.6,532300.6,4875,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243437,926222.00
08/26/2016 16:30,2,6.391,ACTIVE,219.39,363.69,60.007,1472243403,"201051344000569","219011344069620",28.39,32.80,0,336.94,420.20,183.9,175.6,0.849,543256.8,543256.8,4880,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243438,926223.00
08/26/2016 16:30,2,6.566,ACTIVE,219.84,367.30,59.996,1472243403,"201051344000983","219011344069620",28.49,33.00,0,337.54,421.70,189.6,181.1,0.871,535533.1,535533.1,4873,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243439,926224.00
08/26/2016 16:30,2,6.609,ACTIVE,220.06,365.19,60.007,1472243403,"201051344001158","219011344069620",27.83,35.60,0,337.84,418.09,186.2,177.8,0.871,527713.6,527713.6,4879,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243440,926225.00
08/26/2016 16:30,2,6.541,ACTIVE,219.84,367.30,60.007,1472243403,"201051344000576","219011344069620",28.69,31.50,0,337.84,419.60,189.9,181.4,0.875,535170.3,535170.3,4889,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243441,926226.00
08/26/2016 16:30,2,6.115,ACTIVE,214.19,362.79,59.991,1472243403,"274151322000087","219011344069620",26.10,58.50,0,330.03,387.14,161.6,154.0,0.601,749386.3,749386.3,4893,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472243442,926227.00
08/26/2016 16:45,2,4.471,ACTIVE,217.35,355.88,59.981,1472244303,"201051344000645","219011344069620",28.98,31.80,0,318.91,407.27,131.3,124.8,0.597,534702.5,534702.5,4885,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244304,926228.00
08/26/2016 16:45,2,4.162,ACTIVE,213.51,353.47,59.970,1472244303,"274151322000085","219011344069620",26.98,45.30,0,327.92,382.33,113.7,107.8,0.438,777137.9,777137.9,4829,0,0,0,L,1151911521,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244305,926229.00
08/26/2016 16:45,2,4.453,ACTIVE,216.67,356.18,59.975,1472244303,"201051344000633","219011344069620",28.67,36.50,0,318.61,406.67,129.4,123.0,0.619,526220.0,526220.0,4880,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244306,926230.00
08/26/2016 16:45,2,4.365,ACTIVE,217.35,357.38,60.018,1472244303,"201051344000469","219011344069620",28.92,29.00,0,317.10,409.38,127.8,121.5,0.614,528632.3,528632.3,4895,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244307,926231.00
08/26/2016 16:45,2,4.436,ACTIVE,215.54,354.67,60.012,1472244303,"201051344000646","219011344069620",28.33,37.80,0,316.80,406.97,127.3,120.9,0.605,529509.7,529509.7,4874,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244308,926232.00
08/26/2016 16:45,2,4.172,ACTIVE,213.06,358.58,59.981,1472244303,"274151322000052","219011344069620",27.91,48.80,0,327.62,385.63,117.8,111.8,0.460,797700.4,797700.4,4830,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244309,926233.00
08/26/2016 16:45,2,4.367,ACTIVE,216.45,354.07,59.986,1472244303,"201051344000585","219011344069620",28.59,36.80,0,320.11,407.57,126.4,120.1,0.588,538917.4,538917.4,4871,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244310,926234.00
08/26/2016 16:45,2,3.998,ACTIVE,215.09,350.77,59.981,1472244303,"201051344001230","219011344069620",28.55,36.30,0,319.21,401.56,115.6,109.7,0.530,532722.9,532722.9,4895,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244311,926235.00
08/26/2016 16:45,2,3.979,ACTIVE,216.22,353.77,59.986,1472244303,"201051344000582","219011344069620",28.17,36.00,0,318.00,406.97,113.4,107.6,0.521,525475.9,525475.9,4871,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244312,926236.00
08/26/2016 16:45,2,3.945,ACTIVE,215.09,351.97,60.012,1472244303,"201051344000955","219011344069620",28.49,38.00,0,318.91,401.56,113.8,107.9,0.535,539228.0,539228.0,4876,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244312,926237.00
08/26/2016 16:45,2,2.457,ACTIVE,213.06,423.20,59.996,1472244303,"274151322000094","219011344069620",39.00,47.50,0,387.44,447.55,96.7,91.4,0.371,654529.2,654529.2,4925,0,0,0,L,1151911521,0,121.78,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244313,926238.00
08/26/2016 16:45,2,3.871,ACTIVE,216.67,353.47,59.981,1472244303,"201051344000579","219011344069620",28.59,37.30,0,319.81,410.58,112.1,106.2,0.526,542868.5,542868.5,4886,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244314,926239.00
08/26/2016 16:45,2,3.801,ACTIVE,214.87,350.77,59.986,1472244303,"201051344000890","219011344069620",28.49,39.30,0,319.51,406.07,109.6,103.8,0.495,536478.6,536478.6,4872,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244315,926240.00
08/26/2016 16:45,2,3.785,ACTIVE,215.54,352.57,59.965,1472244303,"201051344000438","219011344069620",28.31,38.60,0,317.70,406.67,108.5,102.8,0.521,537978.2,537978.2,4880,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244316,926241.00
08/26/2016 16:45,2,3.854,ACTIVE,215.32,350.47,59.975,1472244303,"201051344000417","219011344069620",27.81,40.40,0,318.91,405.47,108.6,102.9,0.526,529331.2,529331.2,4873,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244317,926242.00
08/26/2016 16:45,2,3.674,ACTIVE,212.61,351.67,59.975,1472244303,"274151322000083","219011344069620",27.99,49.50,0,328.52,385.33,104.0,98.5,0.424,790472.3,790472.3,4845,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244318,926243.00
08/26/2016 16:45,2,3.828,ACTIVE,213.51,360.69,59.981,1472244303,"274151322000076","219011344069620",28.63,48.50,0,329.43,389.24,111.0,105.2,0.446,843373.8,843373.8,4853,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244319,926244.00
08/26/2016 16:45,2,4.131,ACTIVE,216.00,353.47,59.986,1472244303,"201051344000868","219011344069620",28.90,30.00,0,319.51,407.57,121.0,114.9,0.557,527467.1,527467.1,4888,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244320,926245.00
08/26/2016 16:45,2,3.975,ACTIVE,212.83,350.17,59.996,1472244303,"274151322000095","219011344069620",28.39,48.80,0,327.62,388.04,114.2,108.3,0.429,834862.4,834862.4,4864,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244321,926246.00
08/26/2016 16:45,2,4.215,ACTIVE,216.90,365.19,59.949,1472244303,"201051344000988","219011344069620",18.53,30.30,0,320.11,400.06,79.1,74.4,0.663,518305.4,518305.4,4892,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244322,926247.00
08/26/2016 16:45,2,4.145,ACTIVE,215.77,351.67,60.007,1472244303,"201051344001025","219011344069620",28.55,37.80,0,317.70,408.18,119.8,113.7,0.548,537766.9,537766.9,4880,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244323,926248.00
08/26/2016 16:45,2,4.131,ACTIVE,216.90,353.77,59.970,1472244303,"201051344000458","219011344069620",28.92,32.80,0,318.91,411.18,121.0,114.8,0.575,534824.8,534824.8,4879,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244324,926249.00
08/26/2016 16:45,2,4.164,ACTIVE,217.35,356.78,59.959,1472244303,"201051344000853","219011344069620",28.75,31.30,0,321.01,412.68,121.3,115.1,0.575,534047.0,534047.0,4882,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244324,926250.00
08/26/2016 16:45,2,4.039,ACTIVE,215.32,353.17,59.975,1472244303,"201051344000685","219011344069620",28.33,36.50,0,316.50,407.27,115.8,109.9,0.566,537228.0,537228.0,4891,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244325,926251.00
08/26/2016 16:45,2,4.008,ACTIVE,216.00,352.87,59.981,1472244303,"201051344000917","219011344069620",28.71,36.30,0,321.01,406.67,116.7,110.7,0.552,534196.4,534196.4,4899,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244326,926252.00
08/26/2016 16:45,2,3.994,ACTIVE,215.32,352.57,59.981,1472244303,"201051344001145","219011344069620",28.73,35.40,0,318.61,407.57,116.2,110.3,0.535,539388.0,539388.0,4895,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244327,926253.00
08/26/2016 16:45,2,4.064,ACTIVE,216.22,353.47,59.986,1472244303,"201051344000651","219011344069620",28.47,37.30,0,318.30,406.37,117.2,111.2,0.539,532312.9,532312.9,4873,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244328,926254.00
08/26/2016 16:45,2,3.736,ACTIVE,212.61,355.28,59.975,1472244303,"274151322000088","219011344069620",26.88,43.80,0,328.82,382.33,101.7,96.3,0.384,761301.3,761301.3,4836,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244329,926255.00
08/26/2016 16:45,2,2.619,ACTIVE,213.96,407.27,59.975,1472244303,"274151322000068","219011344069620",38.13,47.80,0,385.63,449.65,101.0,95.5,0.384,654830.9,654830.9,4918,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244330,926256.00
08/26/2016 16:45,2,4.102,ACTIVE,215.77,351.67,59.981,1472244303,"201051344001135","219011344069620",28.15,37.00,0,319.51,406.37,116.9,110.9,0.539,528466.3,528466.3,4870,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244331,926257.00
08/26/2016 16:45,2,4.057,ACTIVE,215.54,353.77,59.981,1472244303,"201051344000594","219011344069620",28.65,39.00,0,317.10,408.18,117.8,111.7,0.548,539212.7,539212.7,4879,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244332,926258.00
08/26/2016 16:45,2,3.977,ACTIVE,216.00,352.27,59.954,1472244303,"201051344001203","219011344069620",28.73,37.30,0,315.90,406.97,115.7,109.8,0.548,536512.6,536512.6,4887,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244333,926259.00
08/26/2016 16:45,2,3.701,ACTIVE,212.83,357.38,59.981,1472244303,"274151322000054","219011344069620",27.12,44.50,0,327.92,384.13,101.7,96.2,0.389,777069.9,777069.9,4829,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244333,926260.00
08/26/2016 16:45,2,3.980,ACTIVE,216.22,353.77,59.986,1472244303,"201051344000867","219011344069620",28.61,33.80,0,318.91,406.37,115.3,109.3,0.530,526531.5,526531.5,4883,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244334,926261.00
08/26/2016 16:45,2,3.756,ACTIVE,215.77,351.97,60.002,1472244303,"201051344001093","219011344069620",28.80,35.00,0,318.91,405.47,109.5,103.8,0.508,533615.6,533615.6,4901,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244336,926262.00
08/26/2016 16:45,2,3.877,ACTIVE,216.22,353.47,59.975,1472244303,"201051344000900","219011344069620",29.34,29.80,0,321.61,409.08,115.2,109.3,0.530,543095.6,543095.6,4895,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244336,926263.00
08/26/2016 16:45,2,3.859,ACTIVE,216.67,353.17,59.981,1472244303,"201051344000648","219011344069620",28.57,32.20,0,317.10,408.18,111.7,105.9,0.521,532334.8,532334.8,4876,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244337,926264.00
08/26/2016 16:45,2,3.898,ACTIVE,216.45,354.07,59.986,1472244303,"201051344000569","219011344069620",28.71,32.40,0,317.40,408.18,113.3,107.5,0.530,543291.7,543291.7,4881,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244338,926265.00
08/26/2016 16:45,2,3.891,ACTIVE,216.45,353.47,60.002,1472244303,"201051344000983","219011344069620",28.92,31.80,0,319.21,408.78,114.0,108.1,0.539,535568.2,535568.2,4874,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244339,926266.00
08/26/2016 16:45,2,3.826,ACTIVE,216.67,353.17,59.986,1472244303,"201051344001158","219011344069620",28.47,34.30,0,319.81,407.57,110.3,104.6,0.521,527747.7,527747.7,4880,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244340,926267.00
08/26/2016 16:45,2,3.773,ACTIVE,216.67,354.67,59.981,1472244303,"201051344000576","219011344069620",28.96,30.50,0,319.81,408.48,110.6,104.8,0.521,535204.9,535204.9,4890,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244341,926268.00
08/26/2016 16:45,2,3.529,ACTIVE,212.83,346.86,59.970,1472244303,"274151322000087","219011344069620",26.58,56.00,0,329.13,381.42,95.0,89.7,0.349,749415.8,749415.8,4894,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472244342,926269.00
08/26/2016 17:00,2,3.438,ACTIVE,216.45,352.57,60.012,1472245203,"201051344000645","219011344069620",28.73,30.80,0,319.81,396.15,100.0,94.6,0.464,534732.4,534732.4,4886,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245204,926270.00
08/26/2016 17:00,2,3.074,ACTIVE,213.29,344.45,60.007,1472245203,"274151322000085","219011344069620",27.43,43.40,0,311.39,415.69,85.3,80.4,0.327,777163.6,777163.6,4830,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245205,926271.00
08/26/2016 17:00,2,3.486,ACTIVE,216.00,352.87,59.996,1472245203,"201051344000633","219011344069620",28.53,34.80,0,318.91,397.35,100.8,95.4,0.473,526249.8,526249.8,4881,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245207,926272.00
08/26/2016 17:00,2,3.418,ACTIVE,216.45,352.87,59.996,1472245203,"201051344000469","219011344069620",29.46,27.80,0,318.30,397.66,102.0,96.5,0.495,528662.4,528662.4,4896,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245208,926273.00
08/26/2016 17:00,2,3.432,ACTIVE,214.87,350.47,59.996,1472245203,"201051344000646","219011344069620",28.67,35.60,0,319.21,392.55,99.7,94.3,0.477,529539.2,529539.2,4875,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245209,926274.00
08/26/2016 17:00,2,3.246,ACTIVE,212.83,354.07,60.018,1472245203,"274151322000052","219011344069620",28.25,46.60,0,327.92,378.12,92.8,87.6,0.358,797727.8,797727.8,4831,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245210,926275.00
08/26/2016 17:00,2,3.611,ACTIVE,215.77,352.27,59.986,1472245203,"201051344000585","219011344069620",28.47,35.00,0,319.21,397.05,104.2,98.6,0.482,538948.1,538948.1,4872,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245210,926276.00
08/26/2016 17:00,2,3.371,ACTIVE,215.09,349.56,59.991,1472245203,"201051344001230","219011344069620",28.88,35.20,0,318.91,390.14,98.7,93.3,0.442,532751.9,532751.9,4896,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245211,926277.00
08/26/2016 17:00,2,3.447,ACTIVE,216.00,350.77,59.996,1472245203,"201051344000582","219011344069620",28.61,34.80,0,318.00,397.35,99.8,94.4,0.468,525505.1,525505.1,4872,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245212,926278.00
08/26/2016 17:00,2,3.469,ACTIVE,214.87,348.66,59.996,1472245203,"201051344000955","219011344069620",28.27,36.30,0,318.91,390.74,99.3,93.9,0.468,539257.0,539257.0,4877,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245213,926279.00
08/26/2016 17:00,2,2.195,ACTIVE,213.06,413.59,59.991,1472245203,"274151322000094","219011344069620",38.47,44.80,0,393.45,449.95,85.0,80.1,0.327,654554.2,654554.2,4926,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245214,926280.00
08/26/2016 17:00,2,3.484,ACTIVE,216.45,352.87,59.986,1472245203,"201051344000579","219011344069620",29.08,36.00,0,320.71,397.05,102.6,97.1,0.477,542898.5,542898.5,4887,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245215,926281.00
08/26/2016 17:00,2,3.408,ACTIVE,214.87,350.17,59.991,1472245203,"201051344000890","219011344069620",28.94,38.00,0,320.11,391.64,99.9,94.5,0.455,536507.9,536507.9,4873,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245216,926282.00
08/26/2016 17:00,2,3.402,ACTIVE,215.54,349.86,59.981,1472245203,"201051344000438","219011344069620",28.63,37.30,0,319.51,393.15,98.6,93.2,0.464,538007.4,538007.4,4881,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245217,926283.00
08/26/2016 17:00,2,3.365,ACTIVE,215.09,350.17,59.986,1472245203,"201051344000417","219011344069620",28.41,38.60,0,318.00,391.34,96.9,91.6,0.455,529360.0,529360.0,4874,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245218,926284.00
08/26/2016 17:00,2,3.213,ACTIVE,212.61,347.46,59.975,1472245203,"274151322000083","219011344069620",28.29,47.00,0,328.52,378.72,92.0,86.8,0.371,790499.8,790499.8,4846,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245219,926285.00
08/26/2016 17:00,2,3.322,ACTIVE,213.51,347.46,59.981,1472245203,"274151322000076","219011344069620",29.00,46.00,0,329.43,379.62,97.6,92.2,0.376,843403.3,843403.3,4854,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245219,926286.00
08/26/2016 17:00,2,3.344,ACTIVE,215.54,352.27,59.991,1472245203,"201051344000868","219011344069620",28.84,29.50,0,318.30,397.35,97.7,92.4,0.446,527497.1,527497.1,4889,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245220,926287.00
08/26/2016 17:00,2,3.309,ACTIVE,212.61,350.77,59.986,1472245203,"274151322000095","219011344069620",28.63,47.00,0,329.13,381.42,95.8,90.5,0.362,834892.1,834892.1,4865,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245221,926288.00
08/26/2016 17:00,2,3.262,ACTIVE,216.22,358.58,59.991,1472245203,"201051344000988","219011344069620",18.94,28.50,0,319.81,398.86,62.6,58.5,0.530,518324.8,518324.8,4893,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245222,926289.00
08/26/2016 17:00,2,3.256,ACTIVE,215.54,348.96,59.970,1472245203,"201051344001025","219011344069620",28.84,36.80,0,320.11,393.75,95.2,89.9,0.433,537796.9,537796.9,4881,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245223,926290.00
