ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 17:00,2,3.213,ACTIVE,216.00,350.47,59.996,1472245203,"201051344000458","219011344069620",28.80,31.80,0,319.51,397.35,93.7,88.5,0.446,534854.9,534854.9,4880,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245224,926291.00
08/26/2016 17:00,2,3.133,ACTIVE,216.45,352.27,59.991,1472245203,"201051344000853","219011344069620",29.30,29.80,0,323.11,397.35,93.0,87.8,0.438,534077.4,534077.4,4883,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245225,926292.00
08/26/2016 17:00,2,3.051,ACTIVE,214.87,350.17,59.986,1472245203,"201051344000685","219011344069620",28.77,35.40,0,317.10,392.25,89.0,83.9,0.433,537257.3,537257.3,4892,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245226,926293.00
08/26/2016 17:00,2,3.020,ACTIVE,215.32,349.56,59.986,1472245203,"201051344000917","219011344069620",28.86,34.80,0,318.91,395.25,88.3,83.3,0.415,534225.8,534225.8,4900,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245227,926294.00
08/26/2016 17:00,2,3.012,ACTIVE,214.87,349.26,60.018,1472245203,"201051344001145","219011344069620",28.69,34.30,0,319.21,392.55,87.5,82.6,0.398,539417.3,539417.3,4896,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245227,926295.00
08/26/2016 17:00,2,3.023,ACTIVE,215.54,349.56,59.986,1472245203,"201051344000651","219011344069620",28.65,35.20,0,319.21,396.45,87.8,82.8,0.402,532342.5,532342.5,4874,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245228,926296.00
08/26/2016 17:00,2,2.762,ACTIVE,212.38,357.98,59.970,1472245203,"274151322000088","219011344069620",27.19,42.30,0,327.62,379.92,76.1,71.5,0.526,761326.9,761326.9,4837,0,0,0,L,1151911521,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245229,926297.00
08/26/2016 17:00,2,1.887,ACTIVE,213.51,420.50,59.965,1472245203,"274151322000068","219011344069620",38.76,45.80,0,392.55,448.45,74.1,69.6,0.526,654856.0,654856.0,4919,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245230,926298.00
08/26/2016 17:00,2,2.990,ACTIVE,215.09,347.46,59.986,1472245203,"201051344001135","219011344069620",28.75,35.80,0,321.01,392.55,87.2,82.2,0.402,528495.7,528495.7,4871,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245231,926299.00
08/26/2016 17:00,2,3.047,ACTIVE,214.87,349.26,59.996,1472245203,"201051344000594","219011344069620",28.43,38.40,0,318.61,397.35,87.7,82.8,0.411,539242.5,539242.5,4880,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245232,926300.00
08/26/2016 17:00,2,2.961,ACTIVE,215.32,348.06,59.991,1472245203,"201051344001203","219011344069620",28.96,35.40,0,315.60,395.85,86.9,82.0,0.407,536542.2,536542.2,4888,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245233,926301.00
08/26/2016 17:00,2,2.768,ALERT,212.61,358.58,59.981,1472245203,"274151322000054","219011344069620",27.57,42.50,0,299.37,379.02,77.3,72.7,0.544,777095.8,777095.8,4830,0,0,0,L,1151911521,0,122.68,122.23,0002,34,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245235,926302.00
08/26/2016 17:00,2,3.025,ACTIVE,215.54,349.86,60.012,1472245203,"201051344000867","219011344069620",28.88,32.80,0,319.51,396.75,88.5,83.5,0.407,526561.4,526561.4,4884,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245236,926303.00
08/26/2016 17:00,2,2.879,ACTIVE,215.32,348.36,59.959,1472245203,"201051344001093","219011344069620",29.04,33.50,0,318.61,395.55,84.7,79.8,0.398,533644.2,533644.2,4902,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245237,926304.00
08/26/2016 17:00,2,3.111,ACTIVE,215.77,350.77,59.996,1472245203,"201051344000900","219011344069620",28.86,28.80,0,320.11,397.66,91.0,85.9,0.415,543125.9,543125.9,4896,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245238,926305.00
08/26/2016 17:00,2,3.078,ACTIVE,216.00,351.67,59.986,1472245203,"201051344000648","219011344069620",28.84,30.80,0,318.61,397.35,89.9,84.9,0.424,532364.3,532364.3,4877,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245239,926306.00
08/26/2016 17:00,2,3.174,ACTIVE,216.00,351.97,59.981,1472245203,"201051344000569","219011344069620",29.14,30.80,0,320.71,397.96,93.7,88.5,0.438,543321.8,543321.8,4882,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245240,926307.00
08/26/2016 17:00,2,3.234,ACTIVE,216.22,351.37,59.996,1472245203,"201051344000983","219011344069620",29.42,30.50,0,318.00,398.56,96.4,91.1,0.455,535598.6,535598.6,4875,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245241,926308.00
08/26/2016 17:00,2,3.268,ACTIVE,216.22,351.37,59.986,1472245203,"201051344001158","219011344069620",28.78,32.20,0,319.81,396.75,95.3,90.0,0.451,527777.2,527777.2,4881,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245241,926309.00
08/26/2016 17:00,2,3.330,ACTIVE,216.45,352.87,60.002,1472245203,"201051344000576","219011344069620",29.04,29.30,0,319.21,397.05,98.0,92.6,0.460,535234.6,535234.6,4891,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245242,926310.00
08/26/2016 17:00,2,3.092,ALERT,212.83,352.87,59.991,1472245203,"274151322000087","219011344069620",27.31,53.80,0,298.47,379.02,85.5,80.6,0.314,749441.3,749441.3,4895,0,0,0,L,1151911521,0,122.68,122.68,0002,43,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472245244,926311.00
08/26/2016 17:15,2,4.955,ACTIVE,218.03,359.48,60.012,1472246103,"201051344000645","219011344069620",28.41,29.80,0,318.91,396.15,142.6,135.7,0.650,534758.9,534758.9,4887,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246104,926312.00
08/26/2016 17:15,2,4.438,ACTIVE,213.96,362.19,59.970,1472246103,"274151322000085","219011344069620",27.51,42.30,0,329.43,379.02,123.5,117.3,0.486,777186.5,777186.5,4831,0,0,0,L,1151911521,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246105,926313.00
08/26/2016 17:15,2,4.877,ACTIVE,217.35,359.48,59.975,1472246103,"201051344000633","219011344069620",28.98,33.80,0,320.71,395.25,143.2,136.3,0.681,526276.2,526276.2,4882,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246106,926314.00
08/26/2016 17:15,2,4.891,ACTIVE,218.26,357.68,59.975,1472246103,"201051344000469","219011344069620",29.18,27.50,0,316.50,396.45,144.6,137.6,0.685,528689.1,528689.1,4897,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246107,926315.00
08/26/2016 17:15,2,4.898,ACTIVE,216.22,356.18,59.981,1472246103,"201051344000646","219011344069620",28.78,35.20,0,316.80,389.84,142.9,136.0,0.672,529565.3,529565.3,4876,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246108,926316.00
08/26/2016 17:15,2,4.590,ACTIVE,213.74,353.77,59.970,1472246103,"274151322000052","219011344069620",28.43,46.00,0,327.92,377.82,132.1,125.6,0.517,797751.9,797751.9,4832,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246109,926317.00
08/26/2016 17:15,2,5.076,ACTIVE,217.35,356.18,59.954,1472246103,"201051344000585","219011344069620",29.24,33.80,0,318.00,393.15,150.4,143.3,0.694,538975.4,538975.4,4873,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246110,926318.00
08/26/2016 17:15,2,4.854,ACTIVE,216.22,355.28,59.970,1472246103,"201051344001230","219011344069620",29.04,33.50,0,318.61,388.04,142.8,135.9,0.658,532777.7,532777.7,4897,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246111,926319.00
08/26/2016 17:15,2,4.932,ACTIVE,217.58,357.68,59.938,1472246103,"201051344000582","219011344069620",28.80,33.80,0,317.40,392.25,143.9,137.0,0.667,525531.1,525531.1,4873,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246112,926320.00
08/26/2016 17:15,2,4.764,ACTIVE,216.22,355.28,59.970,1472246103,"201051344000955","219011344069620",29.32,35.60,0,317.70,389.24,141.5,134.6,0.658,539282.7,539282.7,4878,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246112,926321.00
08/26/2016 17:15,2,3.051,ACTIVE,213.96,419.60,59.944,1472246103,"274151322000094","219011344069620",39.44,43.80,0,389.24,449.65,121.7,115.6,0.473,654576.2,654576.2,4927,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246113,926322.00
08/26/2016 17:15,2,4.928,ACTIVE,218.26,360.99,59.949,1472246103,"201051344000579","219011344069620",29.14,34.50,0,319.51,395.55,145.4,138.5,0.663,542925.3,542925.3,4888,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246114,926323.00
08/26/2016 17:15,2,4.881,ACTIVE,216.22,354.97,59.991,1472246103,"201051344000890","219011344069620",28.73,36.00,0,318.91,389.84,142.0,135.1,0.650,536534.1,536534.1,4874,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246115,926324.00
08/26/2016 17:15,2,4.795,ACTIVE,216.90,356.48,59.975,1472246103,"201051344000438","219011344069620",28.88,35.80,0,316.20,391.04,140.3,133.5,0.658,538033.4,538033.4,4882,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246116,926325.00
08/26/2016 17:15,2,4.773,ACTIVE,216.45,356.18,59.975,1472246103,"201051344000417","219011344069620",28.63,36.50,0,319.21,390.74,138.4,131.6,0.658,529385.8,529385.8,4875,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246117,926326.00
08/26/2016 17:15,2,4.607,ACTIVE,213.51,347.76,59.965,1472246103,"274151322000083","219011344069620",28.17,46.40,0,329.13,377.52,131.3,124.9,0.535,790524.3,790524.3,4847,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246118,926327.00
08/26/2016 17:15,2,4.746,ACTIVE,214.64,354.97,59.965,1472246103,"274151322000076","219011344069620",29.12,44.80,0,327.62,378.72,140.0,133.2,0.539,843429.5,843429.5,4855,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246119,926328.00
08/26/2016 17:15,2,4.834,ACTIVE,217.13,356.78,59.975,1472246103,"201051344000868","219011344069620",29.14,30.00,0,315.60,394.05,142.6,135.7,0.650,527523.8,527523.8,4890,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246120,926329.00
08/26/2016 17:15,2,4.814,ACTIVE,213.74,350.77,59.938,1472246103,"274151322000095","219011344069620",29.08,46.40,0,329.13,378.42,141.7,134.9,0.535,834918.5,834918.5,4866,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246120,926330.00
08/26/2016 17:15,2,4.887,ACTIVE,218.26,355.88,59.975,1472246103,"201051344000988","219011344069620",18.92,28.00,0,319.21,398.26,93.6,88.4,0.411,518342.2,518342.2,4894,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246121,926331.00
08/26/2016 17:15,2,4.850,ACTIVE,217.13,355.58,59.954,1472246103,"201051344001025","219011344069620",29.34,35.20,0,317.10,390.74,144.1,137.2,0.654,537823.9,537823.9,4882,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246122,926332.00
08/26/2016 17:15,2,4.936,ACTIVE,218.03,358.28,59.965,1472246103,"201051344000458","219011344069620",28.75,31.50,0,318.00,394.65,143.7,136.8,0.667,534881.9,534881.9,4881,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246123,926333.00
08/26/2016 17:15,2,4.906,ACTIVE,218.71,360.99,59.970,1472246103,"201051344000853","219011344069620",29.02,29.80,0,321.61,397.96,144.4,137.5,0.672,534104.4,534104.4,4884,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246124,926334.00
08/26/2016 17:15,2,4.834,ACTIVE,216.45,356.18,59.970,1472246103,"201051344000685","219011344069620",28.86,33.80,0,315.60,390.44,141.2,134.4,0.685,537283.5,537283.5,4893,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246125,926335.00
08/26/2016 17:15,2,4.785,ACTIVE,217.13,355.58,59.970,1472246103,"201051344000917","219011344069620",29.22,33.80,0,318.91,390.74,141.7,134.8,0.663,534252.2,534252.2,4901,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246126,926336.00
08/26/2016 17:15,2,4.791,ACTIVE,216.45,355.88,59.970,1472246103,"201051344001145","219011344069620",29.12,32.60,0,317.40,390.44,141.3,134.5,0.650,539443.7,539443.7,4897,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246127,926337.00
08/26/2016 17:15,2,4.807,ACTIVE,217.58,357.08,59.981,1472246103,"201051344000651","219011344069620",28.94,34.00,0,318.30,392.85,141.0,134.1,0.645,532369.0,532369.0,4875,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246128,926338.00
08/26/2016 17:15,2,4.369,ACTIVE,213.74,360.08,59.986,1472246103,"274151322000088","219011344069620",27.45,41.50,0,328.82,378.12,121.4,115.2,0.451,761349.8,761349.8,4838,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246129,926339.00
08/26/2016 17:15,2,2.977,ACTIVE,214.64,419.60,59.944,1472246103,"274151322000068","219011344069620",39.18,45.00,0,390.14,448.75,119.0,112.9,0.455,654878.4,654878.4,4920,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246130,926340.00
08/26/2016 17:15,2,4.729,ACTIVE,216.90,355.58,59.970,1472246103,"201051344001135","219011344069620",29.00,34.00,0,318.30,390.14,138.9,132.2,0.645,528522.2,528522.2,4872,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246131,926341.00
08/26/2016 17:15,2,4.807,ACTIVE,216.67,357.08,59.986,1472246103,"201051344000594","219011344069620",29.06,37.50,0,318.30,393.15,141.5,134.7,0.654,539269.4,539269.4,4881,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246132,926342.00
08/26/2016 17:15,2,4.785,ACTIVE,217.13,356.18,59.981,1472246103,"201051344001203","219011344069620",29.00,34.50,0,316.50,391.94,140.6,133.7,0.663,536568.8,536568.8,4889,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246132,926343.00
08/26/2016 17:15,2,4.443,ACTIVE,213.96,363.09,59.970,1472246103,"274151322000054","219011344069620",27.83,41.50,0,328.22,379.62,125.2,118.9,0.477,777119.4,777119.4,4832,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246133,926344.00
08/26/2016 17:15,2,4.871,ACTIVE,217.58,356.48,59.981,1472246103,"201051344000867","219011344069620",29.04,31.80,0,318.00,393.45,143.4,136.5,0.654,526588.3,526588.3,4885,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246134,926345.00
08/26/2016 17:15,2,4.664,ACTIVE,217.35,356.48,60.018,1472246103,"201051344001093","219011344069620",29.20,32.40,0,318.61,391.04,138.1,131.3,0.636,533669.9,533669.9,4903,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246135,926346.00
08/26/2016 17:15,2,4.963,ACTIVE,218.03,360.38,59.970,1472246103,"201051344000900","219011344069620",29.14,28.30,0,318.91,395.25,146.4,139.4,0.663,543153.1,543153.1,4897,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246136,926347.00
08/26/2016 17:15,2,4.887,ACTIVE,218.03,357.98,59.949,1472246103,"201051344000648","219011344069620",28.84,30.30,0,316.20,394.65,142.6,135.7,0.685,532390.9,532390.9,4878,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246137,926348.00
08/26/2016 17:15,2,4.926,ACTIVE,218.26,358.88,59.981,1472246103,"201051344000569","219011344069620",29.16,30.30,0,317.10,395.85,145.5,138.5,0.694,543348.9,543348.9,4883,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246138,926349.00
08/26/2016 17:15,2,4.984,ACTIVE,218.48,360.69,59.986,1472246103,"201051344000983","219011344069620",29.10,30.00,0,319.21,394.95,146.9,139.9,0.672,535625.9,535625.9,4876,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246139,926350.00
08/26/2016 17:15,2,4.957,ACTIVE,218.26,357.38,60.002,1472246103,"201051344001158","219011344069620",28.63,31.50,0,318.61,395.85,143.8,136.8,0.654,527803.9,527803.9,4882,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246140,926351.00
08/26/2016 17:15,2,4.939,ACTIVE,218.26,360.99,59.991,1472246103,"201051344000576","219011344069620",28.96,28.80,0,319.21,395.85,144.9,137.9,0.672,535261.5,535261.5,4892,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246141,926352.00
08/26/2016 17:15,2,4.545,ACTIVE,213.96,353.17,59.981,1472246103,"274151322000087","219011344069620",27.41,51.50,0,329.13,378.72,126.1,119.8,0.460,749464.6,749464.6,4897,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472246142,926353.00
08/26/2016 17:30,2,2.145,ACTIVE,214.87,356.18,59.991,1472247004,"201051344000645","219011344069620",28.65,28.00,0,318.00,395.25,62.2,58.1,0.504,534782.8,534782.8,4888,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247005,926354.00
08/26/2016 17:30,2,1.932,ALERT,212.38,351.97,59.954,1472247004,"274151322000085","219011344069620",27.51,38.20,0,297.87,378.72,53.8,50.0,0.367,777207.0,777207.0,4832,0,0,0,L,1151911521,0,122.23,122.46,0002,34,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247007,926355.00
08/26/2016 17:30,2,2.137,ACTIVE,214.64,357.98,60.002,1472247004,"201051344000633","219011344069620",28.94,31.30,0,318.00,394.35,62.6,58.5,0.530,526300.2,526300.2,4883,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247008,926356.00
08/26/2016 17:30,2,2.137,ACTIVE,214.41,357.38,59.996,1472247004,"201051344000469","219011344069620",29.28,25.50,0,316.20,394.95,63.4,59.3,0.530,528713.2,528713.2,4898,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247008,926357.00
08/26/2016 17:30,2,2.148,ACTIVE,213.06,354.07,60.028,1472247004,"201051344000646","219011344069620",28.73,32.40,0,318.61,390.44,62.5,58.4,0.530,529589.0,529589.0,4877,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247009,926358.00
08/26/2016 17:30,2,2.002,ACTIVE,212.61,347.16,60.007,1472247004,"274151322000052","219011344069620",28.43,41.00,0,328.82,378.72,57.5,53.6,0.402,797773.7,797773.7,4833,0,0,0,L,1151911521,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247010,926359.00
08/26/2016 17:30,2,2.277,ACTIVE,213.74,356.48,60.002,1472247004,"201051344000585","219011344069620",28.84,31.50,0,319.21,390.74,66.5,62.2,0.552,539000.2,539000.2,4874,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247011,926360.00
08/26/2016 17:30,2,2.086,ACTIVE,213.29,353.17,60.034,1472247004,"201051344001230","219011344069620",29.02,31.00,0,319.21,388.64,61.3,57.2,0.499,532800.9,532800.9,4898,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247012,926361.00
08/26/2016 17:30,2,2.121,ACTIVE,214.19,356.18,59.996,1472247004,"201051344000582","219011344069620",29.02,31.30,0,317.10,391.64,62.4,58.3,0.517,525554.4,525554.4,4874,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247013,926362.00
08/26/2016 17:30,2,2.154,ACTIVE,213.29,354.37,59.996,1472247004,"201051344000955","219011344069620",28.75,32.80,0,317.70,388.94,62.7,58.6,0.526,539305.8,539305.8,4879,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247014,926363.00
08/26/2016 17:30,2,1.385,ACTIVE,212.83,407.27,59.959,1472247004,"274151322000094","219011344069620",37.33,40.00,0,333.33,477.01,52.5,48.8,0.367,654595.9,654595.9,4928,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247015,926364.00
08/26/2016 17:30,2,2.264,ACTIVE,214.64,357.98,59.981,1472247004,"201051344000579","219011344069620",28.86,32.00,0,317.40,395.85,66.2,62.0,0.548,542949.3,542949.3,4889,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247016,926365.00
08/26/2016 17:30,2,2.203,ACTIVE,213.29,354.67,59.991,1472247004,"201051344000890","219011344069620",28.88,34.00,0,318.91,390.74,64.5,60.3,0.530,536557.6,536557.6,4875,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247017,926366.00
08/26/2016 17:30,2,2.182,ACTIVE,213.74,355.88,59.996,1472247004,"201051344000438","219011344069620",28.90,33.30,0,318.30,391.64,63.9,59.7,0.548,538056.6,538056.6,4883,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247018,926367.00
08/26/2016 17:30,2,2.211,ACTIVE,213.51,355.28,59.991,1472247004,"201051344000417","219011344069620",28.45,34.30,0,317.70,390.44,63.7,59.6,0.539,529408.8,529408.8,4876,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247019,926368.00
08/26/2016 17:30,2,2.084,ACTIVE,211.93,358.28,59.996,1472247004,"274151322000083","219011344069620",28.41,41.30,0,328.82,378.12,59.9,55.9,0.433,790546.2,790546.2,4848,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247019,926369.00
08/26/2016 17:30,2,2.174,ACTIVE,213.29,348.36,60.028,1472247004,"274151322000076","219011344069620",29.12,40.20,0,328.52,379.32,64.1,60.0,0.446,843452.9,843452.9,4856,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247021,926370.00
08/26/2016 17:30,2,2.244,ACTIVE,214.19,356.18,59.996,1472247004,"201051344000868","219011344069620",28.98,26.80,0,316.80,391.64,65.9,61.6,0.539,527547.6,527547.6,4891,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247021,926371.00
08/26/2016 17:30,2,2.180,ALERT,212.38,351.37,59.996,1472247004,"274151322000095","219011344069620",29.12,41.00,0,298.47,390.74,64.3,60.1,0.438,834941.9,834941.9,4867,0,0,0,L,1151911521,0,122.01,122.23,0002,33,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247023,926372.00
08/26/2016 17:30,2,2.273,ACTIVE,214.41,352.57,59.991,1472247004,"201051344000988","219011344069620",18.79,26.30,0,318.61,398.26,43.2,39.8,0.362,518357.6,518357.6,4895,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247024,926373.00
08/26/2016 17:30,2,2.266,ACTIVE,213.74,354.97,59.991,1472247004,"201051344001025","219011344069620",28.98,32.40,0,318.00,391.64,66.5,62.3,0.544,537847.9,537847.9,4883,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247025,926374.00
08/26/2016 17:30,2,2.264,ACTIVE,214.64,357.08,59.991,1472247004,"201051344000458","219011344069620",28.92,28.80,0,318.30,395.25,66.3,62.0,0.566,534905.8,534905.8,4882,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247026,926375.00
08/26/2016 17:30,2,2.250,ACTIVE,215.09,357.98,60.007,1472247004,"201051344000853","219011344069620",29.18,27.30,0,322.81,398.26,66.5,62.3,0.566,534128.4,534128.4,4885,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247027,926376.00
08/26/2016 17:30,2,2.203,ACTIVE,213.51,354.97,59.959,1472247004,"201051344000685","219011344069620",28.69,31.50,0,316.80,390.44,64.0,59.8,0.548,537306.8,537306.8,4894,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247028,926377.00
08/26/2016 17:30,2,2.197,ACTIVE,213.96,356.18,59.991,1472247004,"201051344000917","219011344069620",28.73,31.00,0,319.51,391.04,64.0,59.8,0.539,534275.5,534275.5,4902,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247029,926378.00
08/26/2016 17:30,2,2.184,ACTIVE,213.74,355.58,60.012,1472247004,"201051344001145","219011344069620",28.98,30.80,0,318.91,391.34,64.1,60.0,0.526,539467.0,539467.0,4898,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247030,926379.00
08/26/2016 17:30,2,2.217,ACTIVE,214.19,356.78,59.986,1472247004,"201051344000651","219011344069620",28.77,31.50,0,318.00,391.94,64.7,60.5,0.530,532392.5,532392.5,4876,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247030,926380.00
08/26/2016 17:30,2,1.992,ACTIVE,211.93,351.37,59.975,1472247004,"274151322000088","219011344069620",27.49,37.30,0,324.02,381.12,55.5,51.6,0.376,761370.0,761370.0,4839,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247031,926381.00
08/26/2016 17:30,2,1.371,ACTIVE,213.29,416.89,59.991,1472247004,"274151322000068","219011344069620",38.90,40.60,0,334.84,450.56,53.8,50.0,0.367,654898.0,654898.0,4921,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247032,926382.00
08/26/2016 17:30,2,2.254,ACTIVE,213.74,355.88,59.996,1472247004,"201051344001135","219011344069620",28.49,32.00,0,318.30,390.44,65.0,60.9,0.539,528545.5,528545.5,4873,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247033,926383.00
08/26/2016 17:30,2,2.246,ACTIVE,213.74,356.48,60.002,1472247004,"201051344000594","219011344069620",28.94,34.30,0,317.70,391.34,65.8,61.6,0.548,539292.9,539292.9,4882,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247034,926384.00
08/26/2016 17:30,2,2.203,ACTIVE,213.96,356.48,59.991,1472247004,"201051344001203","219011344069620",29.16,32.20,0,316.50,391.64,65.1,60.9,0.548,536592.0,536592.0,4890,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247035,926385.00
08/26/2016 17:30,2,2.061,ALERT,212.16,349.56,59.954,1472247004,"274151322000054","219011344069620",27.67,37.00,0,298.17,378.42,57.7,53.8,0.393,777139.8,777139.8,4833,0,0,0,L,1151911521,0,122.46,122.01,0002,31,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247037,926386.00
08/26/2016 17:30,2,2.289,ACTIVE,214.41,355.58,60.023,1472247004,"201051344000867","219011344069620",28.96,29.50,0,318.00,391.34,67.2,62.9,0.539,526611.8,526611.8,4886,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247038,926387.00
08/26/2016 17:30,2,2.156,ACTIVE,214.19,355.88,60.023,1472247004,"201051344001093","219011344069620",29.04,30.00,0,318.00,390.14,63.5,59.3,0.521,533692.2,533692.2,4904,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247039,926388.00
08/26/2016 17:30,2,2.281,ACTIVE,214.64,358.58,60.028,1472247004,"201051344000900","219011344069620",29.32,26.50,0,317.10,394.05,67.8,63.5,0.552,543176.9,543176.9,4898,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247040,926389.00
08/26/2016 17:30,2,2.268,ACTIVE,214.87,357.38,60.023,1472247004,"201051344000648","219011344069620",28.88,27.80,0,316.80,392.55,66.3,62.1,0.552,532414.0,532414.0,4879,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247041,926390.00
08/26/2016 17:30,2,2.283,ACTIVE,214.64,359.18,60.018,1472247004,"201051344000569","219011344069620",29.24,27.80,0,317.70,393.15,67.6,63.3,0.570,543372.4,543372.4,4884,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247042,926391.00
08/26/2016 17:30,2,2.287,ACTIVE,214.87,357.98,59.975,1472247004,"201051344000983","219011344069620",29.50,27.80,0,318.91,393.75,68.4,64.1,0.570,535649.7,535649.7,4877,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247043,926392.00
08/26/2016 17:30,2,2.279,ACTIVE,214.87,357.68,60.002,1472247004,"201051344001158","219011344069620",28.84,29.00,0,316.80,392.55,66.6,62.4,0.552,527827.1,527827.1,4883,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247044,926393.00
08/26/2016 17:30,2,2.230,ACTIVE,215.09,358.88,59.991,1472247004,"201051344000576","219011344069620",29.38,26.50,0,316.80,396.45,66.4,62.2,0.552,535284.7,535284.7,4893,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247044,926394.00
08/26/2016 17:30,2,2.066,ALERT,213.06,356.18,59.996,1472247004,"274151322000087","219011344069620",27.57,46.60,0,291.25,379.62,57.7,53.8,0.384,749484.6,749484.6,4898,0,0,0,L,1151911521,0,122.46,122.68,0002,39,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247046,926395.00
08/26/2016 17:45,2,2.594,ACTIVE,215.32,360.99,59.986,1472247903,"201051344000645","219011344069620",28.67,27.50,0,319.21,395.55,75.3,70.8,0.614,534802.0,534802.0,4889,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247904,926396.00
08/26/2016 17:45,2,2.270,ACTIVE,213.06,354.97,59.922,1472247903,"274151322000085","219011344069620",28.05,37.00,0,329.43,379.92,64.5,60.3,0.442,777223.5,777223.5,4834,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247905,926397.00
08/26/2016 17:45,2,2.547,ACTIVE,215.32,362.49,59.965,1472247903,"201051344000633","219011344069620",28.92,30.30,0,318.91,395.25,74.6,70.1,0.636,526319.4,526319.4,4884,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247906,926398.00
08/26/2016 17:45,2,2.525,ACTIVE,215.32,362.19,59.981,1472247903,"201051344000469","219011344069620",29.24,25.50,0,316.80,395.55,74.7,70.2,0.636,528732.5,528732.5,4899,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247907,926399.00
08/26/2016 17:45,2,2.518,ACTIVE,214.19,358.58,60.023,1472247903,"201051344000646","219011344069620",28.75,31.80,0,316.80,390.14,73.3,68.8,0.619,529608.0,529608.0,4878,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247908,926400.00
08/26/2016 17:45,2,2.330,ACTIVE,212.61,362.19,59.986,1472247903,"274151322000052","219011344069620",28.45,39.80,0,325.22,391.04,67.1,62.9,0.464,797791.0,797791.0,4834,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247909,926401.00
08/26/2016 17:45,2,2.656,ACTIVE,215.09,360.99,59.996,1472247903,"201051344000585","219011344069620",28.86,31.30,0,318.61,390.74,77.7,73.1,0.636,539020.2,539020.2,4875,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247910,926402.00
08/26/2016 17:45,2,2.465,ACTIVE,214.19,357.08,59.959,1472247903,"201051344001230","219011344069620",29.04,30.50,0,318.61,400.66,72.6,68.1,0.597,532819.4,532819.4,4899,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247911,926403.00
08/26/2016 17:45,2,2.514,ACTIVE,215.32,360.99,59.912,1472247903,"201051344000582","219011344069620",29.06,30.80,0,315.90,411.78,74.1,69.6,0.614,525573.2,525573.2,4875,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247912,926404.00
08/26/2016 17:45,2,2.516,ACTIVE,214.19,359.18,59.991,1472247903,"201051344000955","219011344069620",29.00,32.40,0,318.30,388.64,73.9,69.4,0.623,539324.4,539324.4,4880,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247912,926405.00
08/26/2016 17:45,2,1.482,ACTIVE,213.06,435.53,59.975,1472247903,"274151322000094","219011344069620",40.16,38.40,0,385.33,463.18,60.0,56.0,0.424,654611.3,654611.3,4929,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247913,926406.00
08/26/2016 17:45,2,2.701,ACTIVE,215.32,361.29,60.002,1472247903,"201051344000579","219011344069620",28.86,31.30,0,319.81,396.75,79.0,74.3,0.654,542968.8,542968.8,4890,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247914,926407.00
08/26/2016 17:45,2,2.625,ACTIVE,214.41,359.18,59.986,1472247903,"201051344000890","219011344069620",28.92,32.80,0,318.00,390.44,76.9,72.3,0.623,536576.5,536576.5,4876,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247915,926408.00
08/26/2016 17:45,2,2.588,ACTIVE,214.87,360.08,59.981,1472247903,"201051344000438","219011344069620",28.94,32.80,0,316.20,390.74,75.9,71.4,0.645,538075.4,538075.4,4884,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247916,926409.00
08/26/2016 17:45,2,2.555,ACTIVE,214.64,359.18,59.991,1472247903,"201051344000417","219011344069620",28.96,33.50,0,318.30,389.84,75.0,70.4,0.632,529427.5,529427.5,4877,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247917,926410.00
08/26/2016 17:45,2,2.396,ACTIVE,212.83,350.77,59.986,1472247903,"274151322000083","219011344069620",28.69,40.40,0,327.92,379.02,69.5,65.2,0.504,790563.7,790563.7,4849,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247918,926411.00
08/26/2016 17:45,2,2.475,ACTIVE,213.29,360.38,59.981,1472247903,"274151322000076","219011344069620",29.22,39.80,0,324.32,391.04,73.2,68.8,0.521,843471.6,843471.6,4857,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247919,926412.00
08/26/2016 17:45,2,2.520,ACTIVE,214.64,359.78,60.028,1472247903,"201051344000868","219011344069620",29.10,26.30,0,317.10,391.64,74.4,69.9,0.605,527566.9,527566.9,4892,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247920,926413.00
08/26/2016 17:45,2,2.443,ACTIVE,212.61,347.46,59.996,1472247903,"274151322000095","219011344069620",29.04,40.60,0,328.52,379.62,71.9,67.4,0.491,834960.8,834960.8,4869,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247921,926414.00
08/26/2016 17:45,2,2.471,ACTIVE,215.09,355.58,59.975,1472247903,"201051344000988","219011344069620",19.20,25.30,0,335.14,390.44,48.1,44.5,0.407,518370.2,518370.2,4896,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247922,926415.00
08/26/2016 17:45,2,2.502,ACTIVE,214.64,357.38,59.970,1472247903,"201051344001025","219011344069620",29.06,31.80,0,317.40,391.04,73.6,69.1,0.592,537867.4,537867.4,4884,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247923,926416.00
08/26/2016 17:45,2,2.498,ACTIVE,215.32,360.69,60.018,1472247903,"201051344000458","219011344069620",29.24,28.30,0,317.40,399.46,73.9,69.4,0.632,534925.3,534925.3,4883,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247924,926417.00
08/26/2016 17:45,2,2.533,ACTIVE,215.77,360.69,60.018,1472247903,"201051344000853","219011344069620",29.20,27.00,0,319.81,397.66,75.0,70.4,0.650,534147.9,534147.9,4886,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247925,926418.00
08/26/2016 17:45,2,2.484,ACTIVE,214.64,358.58,59.975,1472247903,"201051344000685","219011344069620",29.00,30.80,0,316.80,390.44,73.0,68.5,0.636,537325.6,537325.6,4895,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247926,926419.00
08/26/2016 17:45,2,2.549,ACTIVE,215.09,359.78,59.981,1472247903,"201051344000917","219011344069620",28.90,30.50,0,317.40,408.18,74.7,70.1,0.619,534294.5,534294.5,4903,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247927,926420.00
08/26/2016 17:45,2,2.600,ACTIVE,214.64,358.88,59.970,1472247903,"201051344001145","219011344069620",28.90,29.80,0,317.40,391.94,76.1,71.6,0.619,539486.0,539486.0,4899,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247927,926421.00
08/26/2016 17:45,2,2.654,ACTIVE,215.32,361.29,59.981,1472247903,"201051344000651","219011344069620",28.94,31.00,0,320.11,391.34,77.8,73.2,0.641,532411.6,532411.6,4877,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247928,926422.00
08/26/2016 17:45,2,2.412,ACTIVE,213.29,351.67,59.975,1472247903,"274151322000088","219011344069620",27.77,35.60,0,328.52,380.22,67.8,63.5,0.464,761386.2,761386.2,4840,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247929,926423.00
08/26/2016 17:45,2,1.686,ACTIVE,213.74,429.22,59.975,1472247903,"274151322000068","219011344069620",39.36,38.80,0,388.94,463.78,65.7,61.4,0.442,654913.8,654913.8,4922,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247930,926424.00
08/26/2016 17:45,2,2.812,ACTIVE,215.32,348.06,59.981,1472247903,"201051344001135","219011344069620",29.00,31.30,0,316.50,390.44,82.5,77.8,0.371,528564.6,528564.6,4874,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247931,926425.00
08/26/2016 17:45,2,2.930,ACTIVE,215.09,350.17,59.954,1472247903,"201051344000594","219011344069620",29.02,33.30,0,318.30,391.64,86.1,81.2,0.398,539312.3,539312.3,4883,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247932,926426.00
08/26/2016 17:45,2,2.918,ACTIVE,215.77,348.06,59.981,1472247903,"201051344001203","219011344069620",29.00,31.50,0,316.80,410.58,85.7,80.8,0.402,536611.1,536611.1,4891,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247933,926427.00
08/26/2016 17:45,2,2.688,ACTIVE,213.29,352.87,59.986,1472247903,"274151322000054","219011344069620",27.87,35.80,0,327.02,380.22,75.8,71.3,0.530,777156.5,777156.5,4835,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247934,926428.00
08/26/2016 17:45,2,3.027,ACTIVE,216.00,350.17,59.970,1472247903,"201051344000867","219011344069620",29.16,28.30,0,317.70,393.75,89.4,84.4,0.407,526631.2,526631.2,4887,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247935,926429.00
08/26/2016 17:45,2,2.840,ACTIVE,215.77,349.26,59.996,1472247903,"201051344001093","219011344069620",29.56,29.00,0,318.61,390.74,85.0,80.1,0.389,533710.5,533710.5,4905,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247936,926430.00
08/26/2016 17:45,2,3.033,ACTIVE,216.22,351.07,59.996,1472247903,"201051344000900","219011344069620",29.68,26.50,0,318.00,395.25,91.1,86.0,0.420,543196.4,543196.4,4899,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247937,926431.00
08/26/2016 17:45,2,3.029,ACTIVE,216.22,350.77,59.981,1472247903,"201051344000648","219011344069620",29.18,27.30,0,317.10,394.65,89.6,84.6,0.420,532433.1,532433.1,4880,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247938,926432.00
08/26/2016 17:45,2,3.055,ACTIVE,216.22,352.27,60.028,1472247903,"201051344000569","219011344069620",29.48,27.50,0,318.30,396.45,91.3,86.2,0.424,543391.9,543391.9,4885,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247939,926433.00
