ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 17:45,2,3.115,ACTIVE,216.45,351.97,59.975,1472247903,"201051344000983","219011344069620",29.46,27.50,0,318.00,393.15,93.0,87.8,0.433,535669.5,535669.5,4878,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247940,926434.00
08/26/2016 17:45,2,3.109,ACTIVE,216.45,350.47,59.986,1472247903,"201051344001158","219011344069620",28.90,28.80,0,318.00,395.55,91.1,86.0,0.424,527846.3,527846.3,4884,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247941,926435.00
08/26/2016 17:45,2,3.088,ACTIVE,216.67,353.17,59.986,1472247903,"201051344000576","219011344069620",29.38,26.30,0,319.51,397.35,91.9,86.7,0.424,535304.0,535304.0,4894,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247942,926436.00
08/26/2016 17:45,2,2.854,ACTIVE,213.51,357.38,59.986,1472247903,"274151322000087","219011344069620",27.77,45.00,0,329.43,379.62,80.3,75.6,0.287,749501.2,749501.2,4900,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472247942,926437.00
08/26/2016 18:00,2,1.754,ACTIVE,215.09,352.87,59.986,1472248803,"201051344000645","219011344069620",28.90,25.00,0,318.91,395.85,51.4,47.7,0.415,534815.3,534815.3,4890,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248804,926438.00
08/26/2016 18:00,2,1.521,ACTIVE,212.83,345.06,59.975,1472248803,"274151322000085","219011344069620",28.35,33.30,0,330.33,379.32,43.7,40.2,0.296,777234.7,777234.7,4835,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248805,926439.00
08/26/2016 18:00,2,1.727,ACTIVE,214.87,354.97,60.012,1472248803,"201051344000633","219011344069620",29.32,27.30,0,320.11,396.45,51.3,47.6,0.420,526332.8,526332.8,4885,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248806,926440.00
08/26/2016 18:00,2,1.705,ACTIVE,214.87,354.37,59.975,1472248803,"201051344000469","219011344069620",29.62,23.00,0,317.70,396.15,51.2,47.5,0.429,528746.0,528746.0,4900,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248807,926441.00
08/26/2016 18:00,2,1.707,ACTIVE,213.74,351.97,59.996,1472248803,"201051344000646","219011344069620",29.10,28.30,0,318.30,389.84,50.4,46.7,0.411,529621.2,529621.2,4879,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248808,926442.00
08/26/2016 18:00,2,1.533,ACTIVE,212.61,349.56,60.023,1472248803,"274151322000052","219011344069620",29.10,35.40,0,328.82,378.72,45.2,41.7,0.314,797803.0,797803.0,4835,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248809,926443.00
08/26/2016 18:00,2,1.781,ACTIVE,214.41,352.27,59.970,1472248803,"201051344000585","219011344069620",29.32,27.50,0,319.81,391.34,53.0,49.2,0.429,539034.2,539034.2,4876,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248810,926444.00
08/26/2016 18:00,2,1.613,ACTIVE,213.96,349.26,59.975,1472248803,"201051344001230","219011344069620",29.34,27.50,0,320.71,388.34,47.9,44.3,0.393,532832.1,532832.1,4900,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248811,926445.00
08/26/2016 18:00,2,1.646,ACTIVE,214.64,351.67,59.975,1472248803,"201051344000582","219011344069620",29.10,27.50,0,316.80,392.25,48.5,44.9,0.393,525586.2,525586.2,4876,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248812,926446.00
08/26/2016 18:00,2,1.631,ACTIVE,213.74,350.17,59.975,1472248803,"201051344000955","219011344069620",29.48,28.80,0,318.61,389.24,48.7,45.1,0.398,539337.3,539337.3,4881,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248813,926447.00
08/26/2016 18:00,2,1.027,ACTIVE,213.06,413.29,59.981,1472248803,"274151322000094","219011344069620",38.15,35.40,0,335.44,456.87,39.8,36.5,0.265,654621.9,654621.9,4930,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248813,926448.00
08/26/2016 18:00,2,1.719,ACTIVE,214.64,353.47,59.975,1472248803,"201051344000579","219011344069620",29.36,28.00,0,322.21,400.36,51.1,47.4,0.415,542982.4,542982.4,4891,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248814,926449.00
08/26/2016 18:00,2,1.684,ACTIVE,213.96,350.47,59.938,1472248803,"201051344000890","219011344069620",29.08,29.80,0,317.70,390.14,49.6,46.0,0.398,536589.7,536589.7,4877,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248815,926450.00
08/26/2016 18:00,2,1.646,ACTIVE,214.41,351.37,59.970,1472248803,"201051344000438","219011344069620",29.48,29.30,0,318.00,391.64,49.2,45.5,0.411,538088.4,538088.4,4885,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248816,926451.00
08/26/2016 18:00,2,1.670,ACTIVE,214.19,351.37,59.975,1472248803,"201051344000417","219011344069620",29.04,30.00,0,318.30,389.84,49.2,45.5,0.411,529440.5,529440.5,4878,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248817,926452.00
08/26/2016 18:00,2,1.541,ACTIVE,212.61,353.77,59.970,1472248803,"274151322000083","219011344069620",28.92,35.80,0,328.82,378.12,45.1,41.6,0.323,790575.7,790575.7,4850,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248818,926453.00
08/26/2016 18:00,2,1.602,ACTIVE,213.51,344.45,59.959,1472248803,"274151322000076","219011344069620",29.72,34.80,0,329.43,379.62,48.2,44.6,0.327,843484.4,843484.4,4858,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248819,926454.00
08/26/2016 18:00,2,1.707,ACTIVE,214.41,352.27,59.975,1472248803,"201051344000868","219011344069620",29.14,24.00,0,318.00,391.34,50.4,46.7,0.402,527580.2,527580.2,4893,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248820,926455.00
08/26/2016 18:00,2,1.645,ACTIVE,213.06,344.76,59.970,1472248803,"274151322000095","219011344069620",29.08,35.60,0,330.03,379.02,48.4,44.8,0.327,834973.7,834973.7,4870,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248821,926456.00
08/26/2016 18:00,2,1.723,ACTIVE,214.64,350.17,59.975,1472248803,"201051344000988","219011344069620",19.00,23.80,0,336.04,392.25,33.2,30.1,0.278,518378.7,518378.7,4897,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248822,926457.00
08/26/2016 18:00,2,1.738,ACTIVE,214.19,350.47,59.986,1472248803,"201051344001025","219011344069620",29.02,28.30,0,318.61,391.04,51.1,47.4,0.411,537880.9,537880.9,4885,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248823,926458.00
08/26/2016 18:00,2,1.717,ACTIVE,214.64,352.87,60.023,1472248803,"201051344000458","219011344069620",29.04,25.50,0,318.61,395.85,50.6,46.9,0.424,534938.6,534938.6,4884,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248823,926459.00
08/26/2016 18:00,2,1.707,ACTIVE,215.32,354.97,59.933,1472248803,"201051344000853","219011344069620",29.38,24.50,0,325.52,397.35,50.8,47.1,0.420,534161.4,534161.4,4887,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248824,926460.00
08/26/2016 18:00,2,1.617,ACTIVE,214.41,351.97,59.938,1472248803,"201051344000685","219011344069620",29.56,27.80,0,317.40,390.74,48.4,44.8,0.415,537338.5,537338.5,4896,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248825,926461.00
08/26/2016 18:00,2,1.635,ACTIVE,214.41,351.07,59.981,1472248803,"201051344000917","219011344069620",29.28,27.80,0,320.11,391.34,48.5,44.9,0.402,534307.4,534307.4,4904,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248826,926462.00
08/26/2016 18:00,2,1.633,ACTIVE,214.41,351.07,59.975,1472248803,"201051344001145","219011344069620",29.30,26.80,0,317.70,391.34,48.5,44.9,0.398,539499.0,539499.0,4900,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248827,926463.00
08/26/2016 18:00,2,1.650,ACTIVE,214.64,351.37,60.007,1472248803,"201051344000651","219011344069620",29.30,27.50,0,319.21,392.55,48.9,45.3,0.402,532424.6,532424.6,4878,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248828,926464.00
08/26/2016 18:00,2,1.465,ACTIVE,212.61,348.36,59.981,1472248803,"274151322000088","219011344069620",27.73,32.40,0,330.03,378.12,41.1,37.8,0.278,761397.2,761397.2,4841,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248830,926465.00
08/26/2016 18:00,2,1.004,ACTIVE,213.51,422.00,59.986,1472248803,"274151322000068","219011344069620",39.40,36.00,0,336.04,452.96,40.1,36.7,0.265,654924.5,654924.5,4923,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248831,926466.00
08/26/2016 18:00,2,1.666,ACTIVE,213.96,349.86,59.981,1472248803,"201051344001135","219011344069620",29.06,27.50,0,319.81,387.74,49.1,45.5,0.398,528577.8,528577.8,4875,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248832,926467.00
08/26/2016 18:00,2,1.660,ACTIVE,213.96,352.27,59.986,1472248803,"201051344000594","219011344069620",29.26,30.00,0,316.80,388.64,49.2,45.6,0.402,539325.6,539325.6,4884,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248833,926468.00
08/26/2016 18:00,2,1.639,ACTIVE,214.19,350.17,59.933,1472248803,"201051344001203","219011344069620",29.02,28.00,0,317.40,390.14,48.2,44.6,0.398,536624.1,536624.1,4892,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248833,926469.00
08/26/2016 18:00,2,1.488,ACTIVE,212.83,345.36,59.981,1472248803,"274151322000054","219011344069620",27.77,32.00,0,329.73,379.62,41.9,38.5,0.287,777167.8,777167.8,4836,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248834,926470.00
08/26/2016 18:00,2,1.656,ACTIVE,214.64,351.67,59.986,1472248803,"201051344000867","219011344069620",29.16,25.80,0,318.61,388.34,49.0,45.3,0.384,526644.4,526644.4,4888,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248835,926471.00
08/26/2016 18:00,2,1.533,ACTIVE,214.41,350.17,59.996,1472248803,"201051344001093","219011344069620",29.40,26.80,0,319.21,387.44,45.7,42.2,0.367,533722.9,533722.9,4906,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248836,926472.00
08/26/2016 18:00,2,1.633,ACTIVE,214.64,352.27,59.986,1472248803,"201051344000900","219011344069620",29.22,24.00,0,320.71,390.74,48.3,44.7,0.393,543209.5,543209.5,4900,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248837,926473.00
08/26/2016 18:00,2,1.635,ACTIVE,214.87,351.97,59.986,1472248803,"201051344000648","219011344069620",28.84,24.80,0,317.70,392.25,47.8,44.2,0.398,532446.1,532446.1,4881,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248838,926474.00
08/26/2016 18:00,2,1.633,ACTIVE,214.87,352.57,59.991,1472248803,"201051344000569","219011344069620",29.38,25.00,0,318.91,392.85,48.7,45.1,0.393,543405.1,543405.1,4886,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248839,926475.00
08/26/2016 18:00,2,1.646,ACTIVE,214.87,352.57,59.954,1472248803,"201051344000983","219011344069620",29.48,24.80,0,319.81,389.54,49.2,45.5,0.402,535682.9,535682.9,4879,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248840,926476.00
08/26/2016 18:00,2,1.609,ACTIVE,214.87,352.57,59.981,1472248803,"201051344001158","219011344069620",29.32,25.80,0,319.21,393.45,47.8,44.2,0.393,527859.3,527859.3,4885,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248841,926477.00
08/26/2016 18:00,2,1.617,ACTIVE,215.09,353.47,59.928,1472248803,"201051344000576","219011344069620",28.90,23.80,0,319.81,394.05,47.4,43.8,0.384,535316.9,535316.9,4895,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248842,926478.00
08/26/2016 18:00,2,1.445,ACTIVE,213.06,344.76,59.981,1472248803,"274151322000087","219011344069620",27.81,40.20,0,328.82,379.02,40.7,37.3,0.261,749512.3,749512.3,4901,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472248843,926479.00
08/26/2016 18:15,2,1.588,ACTIVE,215.09,352.57,60.012,1472249703,"201051344000645","219011344069620",28.86,24.00,0,336.94,375.71,46.4,42.9,0.376,534826.1,534826.1,4891,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249704,926480.00
08/26/2016 18:15,2,1.393,ACTIVE,212.83,348.36,59.981,1472249703,"274151322000085","219011344069620",28.27,31.00,0,334.54,361.29,40.0,36.7,0.270,777244.0,777244.0,4836,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249705,926481.00
08/26/2016 18:15,2,1.596,ACTIVE,215.09,354.37,59.933,1472249703,"201051344000633","219011344069620",29.08,25.80,0,336.34,376.31,47.0,43.5,0.389,526343.7,526343.7,4886,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249706,926482.00
08/26/2016 18:15,2,1.604,ACTIVE,214.87,352.87,59.975,1472249703,"201051344000469","219011344069620",29.04,22.30,0,335.74,376.01,47.2,43.6,0.389,528756.9,528756.9,4901,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249707,926483.00
08/26/2016 18:15,2,1.574,ACTIVE,213.96,350.47,59.996,1472249703,"201051344000646","219011344069620",29.20,26.30,0,332.43,372.41,46.6,43.1,0.384,529632.0,529632.0,4880,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249708,926484.00
08/26/2016 18:15,2,1.449,ACTIVE,212.83,350.77,59.981,1472249703,"274151322000052","219011344069620",28.88,32.80,0,333.63,361.89,42.5,39.0,0.301,797812.7,797812.7,4836,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249709,926485.00
08/26/2016 18:15,2,1.678,ACTIVE,214.64,352.27,59.949,1472249703,"201051344000585","219011344069620",29.22,26.00,0,333.33,374.51,49.6,45.9,0.402,539045.7,539045.7,4877,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249710,926486.00
08/26/2016 18:15,2,1.539,ACTIVE,214.19,349.56,59.981,1472249703,"201051344001230","219011344069620",29.30,25.80,0,331.83,370.00,45.7,42.2,0.367,532842.5,532842.5,4901,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249711,926487.00
08/26/2016 18:15,2,1.596,ACTIVE,214.87,351.37,59.949,1472249703,"201051344000582","219011344069620",28.90,26.00,0,334.24,373.31,46.7,43.2,0.376,525596.7,525596.7,4877,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249712,926488.00
08/26/2016 18:15,2,1.568,ACTIVE,213.96,349.26,59.954,1472249703,"201051344000955","219011344069620",29.66,26.80,0,331.23,370.90,47.2,43.6,0.389,539348.0,539348.0,4882,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249713,926489.00
08/26/2016 18:15,2,0.984,ACTIVE,213.06,416.59,59.975,1472249703,"274151322000094","219011344069620",38.76,33.30,0,335.44,439.74,38.6,35.3,0.256,654630.4,654630.4,4931,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249713,926490.00
08/26/2016 18:15,2,1.680,ACTIVE,215.09,353.47,59.986,1472249703,"201051344000579","219011344069620",29.30,26.30,0,335.14,375.41,49.9,46.2,0.398,542993.6,542993.6,4892,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249714,926491.00
08/26/2016 18:15,2,1.627,ACTIVE,214.19,350.17,59.996,1472249703,"201051344000890","219011344069620",29.40,27.80,0,333.03,372.71,48.5,44.8,0.393,536600.5,536600.5,4878,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249715,926492.00
08/26/2016 18:15,2,1.605,ACTIVE,214.64,351.37,59.991,1472249703,"201051344000438","219011344069620",29.62,27.30,0,333.33,373.31,48.2,44.6,0.402,538099.1,538099.1,4886,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249716,926493.00
08/26/2016 18:15,2,1.641,ACTIVE,214.41,350.77,59.986,1472249703,"201051344000417","219011344069620",29.00,28.00,0,333.33,371.51,48.2,44.6,0.398,529451.2,529451.2,4879,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249717,926494.00
08/26/2016 18:15,2,1.504,ACTIVE,212.83,351.07,59.986,1472249703,"274151322000083","219011344069620",28.94,33.30,0,334.24,362.19,44.1,40.7,0.309,790585.5,790585.5,4851,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249718,926495.00
08/26/2016 18:15,2,1.578,ACTIVE,213.51,344.15,59.970,1472249703,"274151322000076","219011344069620",29.52,32.20,0,335.44,364.29,47.3,43.7,0.323,843494.9,843494.9,4859,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249719,926496.00
08/26/2016 18:15,2,1.658,ACTIVE,214.41,352.27,59.991,1472249703,"201051344000868","219011344069620",29.22,23.30,0,334.84,374.51,49.1,45.5,0.398,527591.1,527591.1,4894,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249720,926497.00
08/26/2016 18:15,2,1.592,ACTIVE,212.61,354.37,59.996,1472249703,"274151322000095","219011344069620",29.30,33.00,0,332.13,363.69,47.3,43.7,0.318,834984.2,834984.2,4871,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249721,926498.00
08/26/2016 18:15,2,1.676,ACTIVE,214.87,350.17,60.034,1472249703,"201051344000988","219011344069620",18.98,23.00,0,335.14,365.49,32.2,29.2,0.265,518385.7,518385.7,4898,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249722,926499.00
08/26/2016 18:15,2,1.684,ACTIVE,214.41,351.07,59.996,1472249703,"201051344001025","219011344069620",29.12,26.50,0,333.63,373.31,49.7,46.0,0.402,537891.9,537891.9,4886,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249722,926500.00
08/26/2016 18:15,2,1.670,ACTIVE,214.87,352.27,59.975,1472249703,"201051344000458","219011344069620",29.18,24.50,0,335.74,374.81,49.4,45.7,0.411,534949.6,534949.6,4885,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249723,926501.00
08/26/2016 18:15,2,1.668,ACTIVE,215.54,354.07,59.991,1472249703,"201051344000853","219011344069620",29.24,23.50,0,337.24,377.22,49.4,45.8,0.415,534172.3,534172.3,4888,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249724,926502.00
08/26/2016 18:15,2,1.592,ACTIVE,214.41,351.67,59.991,1472249703,"201051344000685","219011344069620",29.44,26.00,0,333.63,372.41,47.5,43.9,0.407,537349.0,537349.0,4897,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249725,926503.00
08/26/2016 18:15,2,1.600,ACTIVE,214.64,352.27,60.007,1472249703,"201051344000917","219011344069620",29.34,26.00,0,333.33,372.71,47.6,44.0,0.384,534318.0,534318.0,4905,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249726,926504.00
08/26/2016 18:15,2,1.619,ACTIVE,214.64,351.07,59.991,1472249703,"201051344001145","219011344069620",29.04,25.30,0,333.93,372.11,47.6,44.1,0.384,539509.6,539509.6,4901,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249727,926505.00
08/26/2016 18:15,2,1.643,ACTIVE,214.87,351.97,59.986,1472249703,"201051344000651","219011344069620",28.96,25.50,0,334.54,373.31,48.2,44.6,0.398,532435.4,532435.4,4879,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249728,926506.00
08/26/2016 18:15,2,1.428,ACTIVE,212.61,343.55,59.954,1472249703,"274151322000088","219011344069620",28.21,30.30,0,334.24,360.69,40.8,37.5,0.270,761406.3,761406.3,4842,0,0,0,L,1151911521,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249729,926507.00
08/26/2016 18:15,2,0.982,ACTIVE,213.29,428.31,59.986,1472249703,"274151322000068","219011344069620",39.58,33.80,0,335.44,444.85,39.5,36.2,0.261,654933.3,654933.3,4924,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249730,926508.00
08/26/2016 18:15,2,1.650,ACTIVE,214.41,350.47,59.986,1472249703,"201051344001135","219011344069620",29.04,26.00,0,333.33,372.41,48.6,45.0,0.393,528588.7,528588.7,4876,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249731,926509.00
08/26/2016 18:15,2,1.660,ACTIVE,214.19,351.67,59.996,1472249703,"201051344000594","219011344069620",29.10,27.80,0,333.63,373.91,49.0,45.4,0.402,539336.6,539336.6,4885,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249731,926510.00
08/26/2016 18:15,2,1.609,ACTIVE,214.64,350.77,59.996,1472249703,"201051344001203","219011344069620",29.34,26.50,0,333.63,373.61,47.9,44.3,0.402,536634.8,536634.8,4893,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249732,926511.00
08/26/2016 18:15,2,1.441,ACTIVE,212.83,345.66,59.986,1472249703,"274151322000054","219011344069620",28.65,30.00,0,334.24,361.89,41.8,38.4,0.287,777177.2,777177.2,4837,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249733,926512.00
08/26/2016 18:15,2,1.629,ACTIVE,214.87,351.97,60.012,1472249703,"201051344000867","219011344069620",29.52,24.80,0,334.84,373.61,48.7,45.1,0.389,526655.4,526655.4,4889,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249734,926513.00
08/26/2016 18:15,2,1.543,ACTIVE,214.64,350.77,59.981,1472249703,"201051344001093","219011344069620",29.30,25.30,0,333.63,370.90,45.8,42.3,0.367,533733.1,533733.1,4907,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249735,926514.00
08/26/2016 18:15,2,1.609,ACTIVE,214.64,352.87,59.986,1472249703,"201051344000900","219011344069620",29.54,23.00,0,335.14,373.91,48.1,44.5,0.384,543220.4,543220.4,4901,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249736,926515.00
08/26/2016 18:15,2,1.619,ACTIVE,215.32,351.97,59.986,1472249703,"201051344000648","219011344069620",29.10,23.80,0,336.04,373.91,47.8,44.2,0.389,532456.8,532456.8,4882,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249737,926516.00
08/26/2016 18:15,2,1.639,ACTIVE,214.87,353.17,59.996,1472249703,"201051344000569","219011344069620",29.16,23.80,0,336.04,373.91,48.5,44.9,0.398,543416.0,543416.0,4887,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249738,926517.00
08/26/2016 18:15,2,1.635,ACTIVE,214.87,352.57,59.991,1472249703,"201051344000983","219011344069620",29.54,23.80,0,336.04,374.51,48.9,45.3,0.407,535694.0,535694.0,4880,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249739,926518.00
08/26/2016 18:15,2,1.625,ACTIVE,214.87,351.67,59.981,1472249703,"201051344001158","219011344069620",28.98,24.30,0,335.44,374.21,47.7,44.1,0.393,527870.1,527870.1,4886,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249740,926519.00
08/26/2016 18:15,2,1.582,ACTIVE,215.09,353.77,59.928,1472249703,"201051344000576","219011344069620",29.40,23.00,0,335.44,374.51,47.2,43.6,0.389,535327.6,535327.6,4896,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249741,926520.00
08/26/2016 18:15,2,1.436,ACTIVE,213.29,347.76,59.986,1472249703,"274151322000087","219011344069620",28.11,38.00,0,334.24,360.38,40.9,37.5,0.261,749521.6,749521.6,4902,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472249742,926521.00
08/26/2016 18:30,2,1.131,ACTIVE,215.09,347.76,60.007,1472250603,"201051344000645","219011344069620",28.67,23.00,0,336.64,372.71,32.9,29.8,0.261,534835.4,534835.4,4892,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250604,926522.00
08/26/2016 18:30,2,0.982,ACTIVE,212.83,343.25,59.996,1472250603,"274151322000085","219011344069620",27.73,29.30,0,335.14,360.38,27.6,24.7,0.181,777251.8,777251.8,4837,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250605,926523.00
08/26/2016 18:30,2,1.127,ACTIVE,215.09,349.26,60.002,1472250603,"201051344000633","219011344069620",29.24,24.30,0,335.74,373.91,33.4,30.3,0.270,526353.1,526353.1,4887,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250606,926524.00
08/26/2016 18:30,2,1.133,ACTIVE,214.64,347.76,60.007,1472250603,"201051344000469","219011344069620",29.12,21.80,0,335.14,373.01,33.5,30.4,0.274,528766.4,528766.4,4902,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250607,926525.00
08/26/2016 18:30,2,1.123,ACTIVE,213.96,346.26,60.023,1472250603,"201051344000646","219011344069620",29.02,25.30,0,333.03,370.60,33.0,30.0,0.270,529641.3,529641.3,4881,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250608,926526.00
08/26/2016 18:30,2,1.025,ACTIVE,212.83,345.96,59.944,1472250603,"274151322000052","219011344069620",28.27,31.00,0,334.54,361.29,29.4,26.4,0.190,797821.1,797821.1,4837,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250609,926527.00
08/26/2016 18:30,2,1.186,ACTIVE,214.41,347.16,59.970,1472250603,"201051344000585","219011344069620",29.28,24.80,0,334.24,373.01,35.1,32.0,0.278,539055.6,539055.6,4878,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250610,926528.00
08/26/2016 18:30,2,1.070,ACTIVE,214.19,345.36,59.996,1472250603,"201051344001230","219011344069620",29.00,24.80,0,331.83,368.80,31.5,28.5,0.247,532851.4,532851.4,4902,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250611,926529.00
08/26/2016 18:30,2,1.102,ACTIVE,214.87,346.56,60.002,1472250603,"201051344000582","219011344069620",28.84,24.80,0,334.54,371.81,32.2,29.1,0.252,525605.9,525605.9,4878,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250612,926530.00
08/26/2016 18:30,2,1.115,ACTIVE,213.96,345.36,59.975,1472250603,"201051344000955","219011344069620",28.75,25.80,0,332.13,371.21,32.5,29.4,0.256,539357.2,539357.2,4883,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250613,926531.00
08/26/2016 18:30,2,0.666,ACTIVE,212.83,406.37,60.002,1472250603,"274151322000094","219011344069620",37.87,32.00,0,332.43,438.53,25.6,22.8,0.168,654637.7,654637.7,4932,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250614,926532.00
08/26/2016 18:30,2,1.174,ACTIVE,214.64,347.16,60.002,1472250603,"201051344000579","219011344069620",28.92,25.30,0,335.44,374.51,34.4,31.3,0.265,543003.3,543003.3,4893,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250615,926533.00
08/26/2016 18:30,2,1.131,ACTIVE,213.96,345.06,60.002,1472250603,"201051344000890","219011344069620",28.88,26.50,0,333.33,372.11,33.1,30.0,0.247,536609.9,536609.9,4879,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250616,926534.00
08/26/2016 18:30,2,1.105,ACTIVE,214.41,346.26,60.023,1472250603,"201051344000438","219011344069620",29.14,26.00,0,334.24,373.31,32.6,29.6,0.261,538108.3,538108.3,4887,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250617,926535.00
08/26/2016 18:30,2,1.131,ACTIVE,214.41,345.96,60.002,1472250603,"201051344000417","219011344069620",28.67,26.80,0,333.63,371.81,32.9,29.8,0.261,529460.4,529460.4,4880,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250618,926536.00
08/26/2016 18:30,2,1.018,ACTIVE,212.83,348.06,60.007,1472250603,"274151322000083","219011344069620",28.29,31.50,0,334.84,360.99,29.2,26.2,0.203,790593.8,790593.8,4852,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250619,926537.00
08/26/2016 18:30,2,1.072,ACTIVE,213.51,343.25,59.996,1472250603,"274151322000076","219011344069620",28.77,30.30,0,336.04,363.09,31.3,28.3,0.208,843503.9,843503.9,4860,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250619,926538.00
08/26/2016 18:30,2,1.141,ACTIVE,214.19,347.16,59.975,1472250603,"201051344000868","219011344069620",28.78,22.30,0,335.44,373.01,33.3,30.2,0.256,527600.5,527600.5,4895,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250620,926539.00
08/26/2016 18:30,2,1.053,ACTIVE,212.61,348.06,59.996,1472250603,"274151322000095","219011344069620",29.22,31.00,0,334.54,362.49,31.2,28.2,0.212,834993.1,834993.1,4872,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250621,926540.00
08/26/2016 18:30,2,1.137,ACTIVE,214.64,346.26,60.007,1472250603,"201051344000988","219011344069620",18.92,22.50,0,335.44,365.80,21.8,19.1,0.168,518391.7,518391.7,4899,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250622,926541.00
08/26/2016 18:30,2,1.152,ACTIVE,214.19,345.96,59.996,1472250603,"201051344001025","219011344069620",29.12,25.00,0,334.24,372.11,34.0,30.9,0.265,537901.5,537901.5,4887,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250623,926542.00
08/26/2016 18:30,2,1.141,ACTIVE,214.64,347.16,59.975,1472250603,"201051344000458","219011344069620",29.18,23.50,0,335.74,374.51,33.8,30.7,0.274,534959.1,534959.1,4886,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250624,926543.00
08/26/2016 18:30,2,1.154,ACTIVE,215.09,349.56,59.975,1472250603,"201051344000853","219011344069620",28.96,22.80,0,336.94,375.41,33.9,30.8,0.270,534181.8,534181.8,4889,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250625,926544.00
08/26/2016 18:30,2,1.102,ACTIVE,214.41,347.16,60.007,1472250603,"201051344000685","219011344069620",28.98,24.80,0,334.24,372.41,32.3,29.3,0.270,537358.1,537358.1,4898,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250626,926545.00
08/26/2016 18:30,2,1.117,ACTIVE,214.64,346.56,59.970,1472250603,"201051344000917","219011344069620",28.75,24.80,0,334.24,372.11,32.6,29.5,0.261,534327.1,534327.1,4906,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250627,926546.00
08/26/2016 18:30,2,1.111,ACTIVE,214.41,347.16,60.007,1472250603,"201051344001145","219011344069620",29.18,24.00,0,334.54,371.81,32.9,29.8,0.252,539518.7,539518.7,4902,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250628,926547.00
08/26/2016 18:30,2,1.141,ACTIVE,214.64,346.86,60.002,1472250603,"201051344000651","219011344069620",28.90,24.50,0,334.54,372.71,33.4,30.3,0.261,532444.7,532444.7,4880,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250629,926548.00
08/26/2016 18:30,2,0.988,ACTIVE,212.61,342.95,59.996,1472250603,"274151322000088","219011344069620",27.57,29.00,0,334.54,360.08,27.6,24.7,0.181,761414.1,761414.1,4843,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250629,926549.00
08/26/2016 18:30,2,0.705,ACTIVE,213.51,411.48,59.991,1472250603,"274151322000068","219011344069620",38.23,32.40,0,333.03,440.04,27.2,24.4,0.172,654940.8,654940.8,4925,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250630,926550.00
08/26/2016 18:30,2,1.152,ACTIVE,214.19,345.66,59.996,1472250603,"201051344001135","219011344069620",29.28,24.80,0,333.63,372.11,34.2,31.1,0.265,528598.1,528598.1,4877,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250631,926551.00
08/26/2016 18:30,2,1.180,ACTIVE,214.19,348.06,59.996,1472250603,"201051344000594","219011344069620",28.82,26.50,0,333.33,372.71,34.5,31.4,0.270,539346.0,539346.0,4886,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250632,926552.00
08/26/2016 18:30,2,1.143,ACTIVE,214.41,346.26,59.996,1472250603,"201051344001203","219011344069620",28.96,25.30,0,334.84,372.11,33.5,30.4,0.265,536644.1,536644.1,4894,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250633,926553.00
08/26/2016 18:30,2,1.008,ACTIVE,212.61,341.15,59.996,1472250603,"274151322000054","219011344069620",28.29,28.50,0,334.84,360.69,28.9,25.9,0.194,777185.1,777185.1,4838,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250634,926554.00
08/26/2016 18:30,2,1.174,ACTIVE,214.64,347.16,60.007,1472250603,"201051344000867","219011344069620",29.10,23.80,0,334.84,372.41,34.6,31.5,0.265,526664.8,526664.8,4890,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250635,926555.00
08/26/2016 18:30,2,1.104,ACTIVE,214.41,346.56,60.007,1472250603,"201051344001093","219011344069620",28.92,24.00,0,334.24,370.60,32.4,29.3,0.247,533741.9,533741.9,4908,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250636,926556.00
08/26/2016 18:30,2,1.143,ACTIVE,214.41,348.66,60.007,1472250603,"201051344000900","219011344069620",29.38,22.30,0,334.24,373.91,34.0,30.9,0.270,543229.6,543229.6,4902,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250637,926557.00
08/26/2016 18:30,2,1.162,ACTIVE,214.64,348.36,59.996,1472250603,"201051344000648","219011344069620",29.02,22.50,0,336.04,373.61,34.2,31.1,0.270,532466.1,532466.1,4883,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250638,926558.00
08/26/2016 18:30,2,1.189,ACTIVE,214.41,348.66,60.007,1472250603,"201051344000569","219011344069620",28.98,23.30,0,336.34,373.61,35.0,31.8,0.274,543425.4,543425.4,4888,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250639,926559.00
08/26/2016 18:30,2,1.199,ACTIVE,214.64,347.76,60.018,1472250603,"201051344000983","219011344069620",29.24,23.00,0,336.34,373.01,35.6,32.4,0.287,535703.5,535703.5,4881,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250640,926560.00
08/26/2016 18:30,2,1.186,ACTIVE,214.64,348.06,60.007,1472250603,"201051344001158","219011344069620",28.73,23.50,0,335.14,373.61,34.5,31.4,0.283,527879.4,527879.4,4887,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250640,926561.00
08/26/2016 18:30,2,1.172,ACTIVE,214.87,349.26,60.002,1472250603,"201051344000576","219011344069620",28.77,22.30,0,336.34,373.61,34.2,31.1,0.274,535336.8,535336.8,4897,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250641,926562.00
08/26/2016 18:30,2,1.033,ACTIVE,212.61,346.56,59.991,1472250603,"274151322000087","219011344069620",27.85,35.60,0,334.24,359.48,29.1,26.1,0.181,749529.4,749529.4,4903,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472250642,926563.00
08/26/2016 18:45,2,0.949,ACTIVE,215.09,346.56,59.981,1472251504,"201051344000645","219011344069620",28.84,22.30,0,335.44,363.09,27.8,24.9,0.212,534842.1,534842.1,4893,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251505,926564.00
08/26/2016 18:45,2,0.791,ACTIVE,213.29,340.85,60.007,1472251504,"274151322000085","219011344069620",28.37,28.30,0,332.43,353.47,22.7,20.0,0.146,777257.4,777257.4,4838,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251506,926565.00
08/26/2016 18:45,2,0.965,ACTIVE,214.87,347.76,59.975,1472251504,"201051344000633","219011344069620",28.96,23.50,0,334.24,363.99,28.3,25.4,0.221,526360.0,526360.0,4888,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251506,926566.00
08/26/2016 18:45,2,0.971,ACTIVE,214.64,346.56,60.012,1472251504,"201051344000469","219011344069620",28.77,21.00,0,334.24,363.69,28.3,25.4,0.225,528773.3,528773.3,4903,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251507,926567.00
08/26/2016 18:45,2,0.967,ACTIVE,214.19,344.45,59.954,1472251504,"201051344000646","219011344069620",28.82,24.30,0,333.33,361.29,28.2,25.3,0.217,529648.2,529648.2,4882,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251508,926568.00
08/26/2016 18:45,2,0.867,ACTIVE,212.83,341.45,59.954,1472251504,"274151322000052","219011344069620",28.17,29.50,0,334.24,354.67,24.7,21.9,0.164,797827.1,797827.1,4838,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251509,926569.00
08/26/2016 18:45,2,1.033,ACTIVE,214.64,345.96,59.981,1472251504,"201051344000585","219011344069620",29.08,23.80,0,333.63,363.09,30.4,27.5,0.225,539063.0,539063.0,4879,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251510,926570.00
08/26/2016 18:45,2,0.898,ACTIVE,214.41,343.55,59.981,1472251504,"201051344001230","219011344069620",29.12,23.80,0,332.43,358.88,26.5,23.7,0.199,532857.9,532857.9,4903,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251511,926571.00
08/26/2016 18:45,2,0.939,ACTIVE,215.09,345.36,59.981,1472251504,"201051344000582","219011344069620",28.77,23.80,0,333.93,362.19,27.4,24.5,0.212,525612.5,525612.5,4879,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251512,926572.00
08/26/2016 18:45,2,0.939,ACTIVE,213.96,343.85,59.975,1472251504,"201051344000955","219011344069620",29.06,24.80,0,332.73,360.08,27.6,24.8,0.212,539363.9,539363.9,4884,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251513,926573.00
08/26/2016 18:45,2,0.553,ACTIVE,213.29,405.77,59.970,1472251504,"274151322000094","219011344069620",37.79,31.00,0,336.04,425.01,21.1,18.5,0.141,654642.7,654642.7,4933,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251514,926574.00
08/26/2016 18:45,2,0.998,ACTIVE,214.64,346.26,59.975,1472251504,"201051344000579","219011344069620",29.16,24.00,0,334.84,363.69,29.5,26.5,0.221,543010.4,543010.4,4894,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251515,926575.00
08/26/2016 18:45,2,0.969,ACTIVE,214.41,344.15,59.991,1472251504,"201051344000890","219011344069620",28.69,25.30,0,332.73,360.99,28.2,25.3,0.208,536616.7,536616.7,4880,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251516,926576.00
08/26/2016 18:45,2,0.932,ACTIVE,214.64,345.66,59.986,1472251504,"201051344000438","219011344069620",29.34,25.00,0,333.63,361.89,27.7,24.8,0.217,538115.1,538115.1,4888,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251517,926577.00
