ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 18:45,2,0.977,ACTIVE,214.41,344.76,59.981,1472251504,"201051344000417","219011344069620",28.37,25.50,0,332.73,361.29,28.1,25.2,0.212,529467.3,529467.3,4881,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251518,926578.00
08/26/2016 18:45,2,0.859,ACTIVE,213.06,347.16,59.970,1472251504,"274151322000083","219011344069620",28.33,29.50,0,334.84,354.67,24.6,21.8,0.168,790599.7,790599.7,4853,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251518,926579.00
08/26/2016 18:45,2,0.893,ACTIVE,213.96,345.96,59.996,1472251504,"274151322000076","219011344069620",28.98,29.00,0,333.93,356.18,26.2,23.4,0.177,843510.3,843510.3,4861,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251519,926580.00
08/26/2016 18:45,2,0.965,ACTIVE,214.41,345.96,59.986,1472251504,"201051344000868","219011344069620",28.84,21.50,0,334.54,362.19,28.2,25.3,0.208,527607.4,527607.4,4896,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251520,926581.00
08/26/2016 18:45,2,0.891,ACTIVE,213.29,342.95,59.970,1472251504,"274151322000095","219011344069620",29.06,29.50,0,332.43,355.58,26.2,23.3,0.177,834999.5,834999.5,4873,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251521,926582.00
08/26/2016 18:45,2,0.951,ACTIVE,214.41,345.66,59.991,1472251504,"201051344000988","219011344069620",18.98,22.00,0,334.84,357.68,18.4,15.8,0.146,518396.0,518396.0,4900,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251522,926583.00
08/26/2016 18:45,2,0.984,ACTIVE,214.41,343.85,59.981,1472251504,"201051344001025","219011344069620",28.92,24.00,0,333.33,362.79,28.8,25.9,0.217,537908.4,537908.4,4888,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251523,926584.00
08/26/2016 18:45,2,0.975,ACTIVE,214.64,345.96,60.002,1472251504,"201051344000458","219011344069620",28.94,22.80,0,335.44,363.69,28.6,25.7,0.225,534966.0,534966.0,4887,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251524,926585.00
08/26/2016 18:45,2,0.973,ACTIVE,215.09,347.76,59.991,1472251504,"201051344000853","219011344069620",28.88,22.00,0,337.54,364.89,28.5,25.6,0.221,534188.7,534188.7,4890,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251525,926586.00
08/26/2016 18:45,2,0.928,ACTIVE,214.64,345.36,60.012,1472251504,"201051344000685","219011344069620",28.82,23.80,0,333.63,361.89,27.1,24.2,0.221,537364.6,537364.6,4899,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251526,926587.00
08/26/2016 18:45,2,0.934,ACTIVE,214.64,344.76,59.975,1472251504,"201051344000917","219011344069620",28.80,24.00,0,333.03,362.79,27.3,24.4,0.208,534333.7,534333.7,4907,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251527,926588.00
08/26/2016 18:45,2,0.934,ACTIVE,214.64,344.76,59.975,1472251504,"201051344001145","219011344069620",29.02,23.30,0,334.24,362.49,27.5,24.6,0.208,539525.3,539525.3,4903,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251528,926589.00
08/26/2016 18:45,2,0.963,ACTIVE,214.87,345.36,59.991,1472251504,"201051344000651","219011344069620",28.61,23.80,0,334.54,363.09,28.0,25.1,0.217,532451.4,532451.4,4881,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251529,926590.00
08/26/2016 18:45,2,0.812,ACTIVE,212.83,342.65,59.981,1472251504,"274151322000088","219011344069620",27.49,27.80,0,332.13,353.17,22.6,19.9,0.150,761419.5,761419.5,4844,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251530,926591.00
08/26/2016 18:45,2,0.576,ACTIVE,213.74,409.98,59.975,1472251504,"274151322000068","219011344069620",38.27,31.30,0,337.24,428.31,22.4,19.7,0.137,654946.1,654946.1,4926,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251531,926592.00
08/26/2016 18:45,2,0.975,ACTIVE,214.19,343.85,59.981,1472251504,"201051344001135","219011344069620",29.02,24.00,0,332.43,360.99,28.7,25.8,0.217,528605.0,528605.0,4878,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251532,926593.00
08/26/2016 18:45,2,0.977,ACTIVE,214.19,346.26,59.981,1472251504,"201051344000594","219011344069620",29.10,25.30,0,333.63,363.09,28.8,25.9,0.217,539353.0,539353.0,4887,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251533,926594.00
08/26/2016 18:45,2,0.949,ACTIVE,214.64,343.85,59.991,1472251504,"201051344001203","219011344069620",28.94,24.30,0,333.63,362.49,27.9,25.0,0.217,536650.7,536650.7,4895,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251533,926595.00
08/26/2016 18:45,2,0.828,ACTIVE,213.29,344.76,59.970,1472251504,"274151322000054","219011344069620",28.21,27.50,0,334.54,354.07,23.6,20.9,0.155,777190.7,777190.7,4839,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251534,926596.00
08/26/2016 18:45,2,0.982,ACTIVE,214.64,345.96,59.996,1472251504,"201051344000867","219011344069620",28.84,22.80,0,334.24,363.39,28.8,25.8,0.217,526671.7,526671.7,4891,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251535,926597.00
08/26/2016 18:45,2,0.902,ACTIVE,214.64,344.76,59.981,1472251504,"201051344001093","219011344069620",28.84,23.50,0,333.93,360.99,26.4,23.6,0.190,533748.2,533748.2,4909,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251536,926598.00
08/26/2016 18:45,2,0.936,ACTIVE,214.41,346.26,59.944,1472251504,"201051344000900","219011344069620",29.44,21.50,0,335.14,363.99,27.9,25.0,0.221,543236.3,543236.3,4903,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251537,926599.00
08/26/2016 18:45,2,0.977,ACTIVE,214.64,346.26,59.986,1472251504,"201051344000648","219011344069620",28.65,21.80,0,335.44,364.29,28.4,25.5,0.221,532472.8,532472.8,4884,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251538,926600.00
08/26/2016 18:45,2,0.973,ACTIVE,214.64,345.96,59.975,1472251504,"201051344000569","219011344069620",29.34,22.50,0,334.84,363.69,28.9,26.0,0.221,543432.3,543432.3,4889,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251539,926601.00
08/26/2016 18:45,2,0.998,ACTIVE,214.64,346.86,59.986,1472251504,"201051344000983","219011344069620",29.18,22.30,0,335.14,364.29,29.5,26.5,0.230,535710.5,535710.5,4882,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251540,926602.00
08/26/2016 18:45,2,0.992,ACTIVE,214.64,345.96,59.975,1472251504,"201051344001158","219011344069620",28.27,22.50,0,335.74,364.29,28.4,25.5,0.221,527886.1,527886.1,4888,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251541,926603.00
08/26/2016 18:45,2,0.963,ACTIVE,215.09,347.76,59.991,1472251504,"201051344000576","219011344069620",28.92,21.50,0,335.44,364.59,28.2,25.3,0.212,535343.5,535343.5,4898,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251542,926604.00
08/26/2016 18:45,2,0.840,ACTIVE,213.51,343.55,59.975,1472251504,"274151322000087","219011344069620",27.87,34.00,0,334.84,354.07,23.7,21.0,0.146,749535.0,749535.0,4904,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472251543,926605.00
08/26/2016 19:00,2,0.652,ACTIVE,213.96,342.35,60.023,1472252403,"201051344000645","219011344069620",28.67,21.80,0,335.44,360.99,18.9,16.4,0.133,534847.9,534847.9,4894,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252405,926606.00
08/26/2016 19:00,2,0.533,ACTIVE,212.83,340.55,60.028,1472252403,"274151322000085","219011344069620",27.89,26.80,0,332.13,351.37,15.1,12.6,0.088,777261.7,777261.7,4839,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252406,926607.00
08/26/2016 19:00,2,0.666,ACTIVE,213.96,344.15,60.044,1472252403,"201051344000633","219011344069620",28.84,22.80,0,335.14,361.89,19.5,16.9,0.146,526365.9,526365.9,4889,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252407,926608.00
08/26/2016 19:00,2,0.682,ACTIVE,213.74,342.05,60.028,1472252403,"201051344000469","219011344069620",28.21,20.70,0,334.24,360.69,19.5,16.9,0.141,528779.2,528779.2,4904,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252408,926609.00
08/26/2016 19:00,2,0.676,ACTIVE,212.61,339.95,60.023,1472252403,"201051344000646","219011344069620",28.63,23.50,0,332.43,358.58,19.6,17.0,0.146,529654.1,529654.1,4883,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252408,926610.00
08/26/2016 19:00,2,0.611,ACTIVE,212.38,342.65,60.018,1472252403,"274151322000052","219011344069620",27.57,28.30,0,331.83,353.47,17.0,14.5,0.106,797832.1,797832.1,4839,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252409,926611.00
08/26/2016 19:00,2,0.719,ACTIVE,213.29,340.85,60.023,1472252403,"201051344000585","219011344069620",28.78,23.30,0,332.73,361.29,21.0,18.3,0.146,539069.5,539069.5,4880,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252411,926612.00
08/26/2016 19:00,2,0.623,ACTIVE,212.83,338.44,60.023,1472252403,"201051344001230","219011344069620",28.43,23.00,0,331.53,356.78,18.0,15.4,0.124,532863.4,532863.4,4904,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252411,926613.00
08/26/2016 19:00,2,0.645,ACTIVE,213.29,339.95,60.023,1472252403,"201051344000582","219011344069620",28.65,23.00,0,333.63,359.48,18.8,16.2,0.133,525618.3,525618.3,4880,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252412,926614.00
08/26/2016 19:00,2,0.662,ACTIVE,212.61,338.44,60.018,1472252403,"201051344000955","219011344069620",28.82,24.00,0,331.53,357.08,19.4,16.8,0.133,539369.6,539369.6,4885,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252413,926615.00
08/26/2016 19:00,2,0.354,ACTIVE,212.61,409.68,60.023,1472252403,"274151322000094","219011344069620",38.47,29.50,0,335.74,423.81,13.7,11.3,0.084,654646.9,654646.9,4934,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252414,926616.00
08/26/2016 19:00,2,0.703,ACTIVE,213.51,342.35,60.034,1472252403,"201051344000579","219011344069620",28.80,23.50,0,335.14,361.29,20.5,17.9,0.141,543016.6,543016.6,4895,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252415,926617.00
08/26/2016 19:00,2,0.674,ACTIVE,212.61,339.34,60.028,1472252403,"201051344000890","219011344069620",28.39,24.30,0,332.73,358.28,19.4,16.8,0.133,536622.6,536622.6,4881,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252416,926618.00
08/26/2016 19:00,2,0.660,ACTIVE,213.06,340.25,60.028,1472252403,"201051344000438","219011344069620",28.45,24.00,0,333.03,359.18,19.0,16.4,0.133,538120.8,538120.8,4889,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252417,926619.00
08/26/2016 19:00,2,0.674,ACTIVE,213.06,339.95,60.007,1472252403,"201051344000417","219011344069620",28.63,24.50,0,332.43,358.28,19.6,16.9,0.133,529473.1,529473.1,4882,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252418,926620.00
08/26/2016 19:00,2,0.574,ACTIVE,212.38,338.74,60.028,1472252403,"274151322000083","219011344069620",27.99,28.30,0,333.03,353.77,16.3,13.8,0.102,790604.8,790604.8,4854,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252419,926621.00
08/26/2016 19:00,2,0.605,ACTIVE,213.06,340.25,60.018,1472252403,"274151322000076","219011344069620",28.73,27.50,0,333.93,354.37,17.6,15.1,0.115,843515.6,843515.6,4862,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252419,926622.00
08/26/2016 19:00,2,0.674,ACTIVE,213.29,341.45,60.034,1472252403,"201051344000868","219011344069620",28.21,21.00,0,334.54,360.38,19.3,16.7,0.133,527613.2,527613.2,4897,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252420,926623.00
08/26/2016 19:00,2,0.604,ACTIVE,212.16,342.05,60.044,1472252403,"274151322000095","219011344069620",28.01,28.00,0,332.73,353.47,17.1,14.6,0.110,835004.8,835004.8,4874,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252421,926624.00
08/26/2016 19:00,2,0.652,ACTIVE,213.51,341.75,60.023,1472252403,"201051344000988","219011344069620",18.53,21.50,0,334.84,355.88,12.2,9.9,0.088,518399.7,518399.7,4901,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252422,926625.00
08/26/2016 19:00,2,0.678,ACTIVE,212.83,338.74,60.023,1472252403,"201051344001025","219011344069620",28.33,23.30,0,333.33,359.48,19.5,16.9,0.146,537914.5,537914.5,4889,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252423,926626.00
08/26/2016 19:00,2,0.666,ACTIVE,213.51,341.75,60.023,1472252403,"201051344000458","219011344069620",28.73,22.30,0,335.44,360.99,19.4,16.8,0.141,534971.9,534971.9,4888,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252424,926627.00
08/26/2016 19:00,2,0.666,ACTIVE,214.19,343.25,60.018,1472252403,"201051344000853","219011344069620",28.49,21.80,0,335.74,362.49,19.2,16.6,0.141,534194.7,534194.7,4891,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252425,926628.00
08/26/2016 19:00,2,0.625,ACTIVE,213.29,340.55,60.023,1472252403,"201051344000685","219011344069620",28.53,23.00,0,333.33,358.88,18.1,15.5,0.137,537370.3,537370.3,4900,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252426,926629.00
08/26/2016 19:00,2,0.629,ACTIVE,213.29,340.55,60.023,1472252403,"201051344000917","219011344069620",28.27,23.30,0,332.43,358.88,18.0,15.5,0.124,534339.3,534339.3,4908,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252427,926630.00
08/26/2016 19:00,2,0.633,ACTIVE,213.29,339.95,60.023,1472252403,"201051344001145","219011344069620",28.33,22.50,0,334.24,359.48,18.2,15.6,0.124,539531.0,539531.0,4904,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252428,926631.00
08/26/2016 19:00,2,0.639,ACTIVE,213.06,339.95,59.991,1472252403,"201051344000651","219011344069620",28.88,22.80,0,334.24,360.08,18.7,16.1,0.137,532457.2,532457.2,4882,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252429,926632.00
08/26/2016 19:00,2,0.539,ACTIVE,212.16,340.55,60.018,1472252403,"274151322000088","219011344069620",27.45,26.80,0,332.13,351.67,15.0,12.6,0.093,761424.0,761424.0,4845,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252430,926633.00
08/26/2016 19:00,2,0.395,ACTIVE,213.29,402.16,60.023,1472252403,"274151322000068","219011344069620",37.55,30.00,0,336.64,425.31,14.9,12.5,0.084,654950.6,654950.6,4927,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252431,926634.00
08/26/2016 19:00,2,0.674,ACTIVE,212.61,338.74,60.018,1472252403,"201051344001135","219011344069620",28.71,23.30,0,332.73,358.58,19.6,17.0,0.133,528610.9,528610.9,4879,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252432,926635.00
08/26/2016 19:00,2,0.670,ACTIVE,213.29,341.75,59.991,1472252403,"201051344000594","219011344069620",28.39,24.30,0,333.93,360.38,19.3,16.7,0.137,539358.9,539358.9,4888,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252433,926636.00
08/26/2016 19:00,2,0.645,ACTIVE,213.06,339.65,60.023,1472252403,"201051344001203","219011344069620",28.43,23.30,0,333.33,359.48,18.6,16.0,0.137,536656.4,536656.4,4896,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252433,926637.00
08/26/2016 19:00,2,0.561,ACTIVE,212.38,339.34,60.023,1472252403,"274151322000054","219011344069620",27.73,26.30,0,332.13,352.87,15.7,13.2,0.102,777195.5,777195.5,4840,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252434,926638.00
08/26/2016 19:00,2,0.654,ACTIVE,213.51,341.45,60.023,1472252403,"201051344000867","219011344069620",28.86,22.30,0,335.14,360.38,19.1,16.6,0.133,526677.5,526677.5,4892,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252435,926639.00
08/26/2016 19:00,2,0.609,ACTIVE,212.83,339.95,60.023,1472252403,"201051344001093","219011344069620",28.88,22.50,0,333.33,356.78,17.8,15.3,0.119,533753.6,533753.6,4910,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252436,926640.00
08/26/2016 19:00,2,0.627,ACTIVE,213.51,342.05,60.028,1472252403,"201051344000900","219011344069620",28.67,21.30,0,334.54,360.69,18.2,15.7,0.133,543242.0,543242.0,4904,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252437,926641.00
08/26/2016 19:00,2,0.660,ACTIVE,213.74,341.75,60.023,1472252403,"201051344000648","219011344069620",28.45,21.30,0,335.74,360.99,19.0,16.4,0.133,532478.6,532478.6,4885,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252438,926642.00
08/26/2016 19:00,2,0.660,ACTIVE,213.51,341.75,60.028,1472252403,"201051344000569","219011344069620",28.84,22.00,0,335.44,361.29,19.3,16.7,0.137,543438.2,543438.2,4890,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252439,926643.00
08/26/2016 19:00,2,0.670,ACTIVE,213.74,342.05,60.018,1472252403,"201051344000983","219011344069620",28.88,21.80,0,334.84,361.59,19.6,17.0,0.141,535716.6,535716.6,4883,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252440,926644.00
08/26/2016 19:00,2,0.652,ACTIVE,213.51,341.15,60.018,1472252403,"201051344001158","219011344069620",28.23,22.00,0,334.84,360.69,18.7,16.1,0.137,527891.9,527891.9,4889,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252441,926645.00
08/26/2016 19:00,2,0.639,ACTIVE,213.96,343.55,60.018,1472252403,"201051344000576","219011344069620",28.69,21.00,0,336.04,360.99,18.6,16.0,0.128,535349.2,535349.2,4899,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252442,926646.00
08/26/2016 19:00,2,0.549,ACTIVE,212.83,339.95,60.012,1472252403,"274151322000087","219011344069620",27.39,32.20,0,332.13,352.87,15.2,12.8,0.088,749539.6,749539.6,4905,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472252443,926647.00
08/26/2016 19:15,2,0.557,ACTIVE,213.06,340.25,60.002,1472253303,"201051344000645","219011344069620",28.49,21.30,0,333.63,352.27,16.1,13.6,0.106,534851.7,534851.7,4895,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253304,926648.00
08/26/2016 19:15,2,0.461,ACTIVE,212.16,338.44,59.996,1472253303,"274151322000085","219011344069620",27.47,25.80,0,333.63,345.66,12.8,10.5,0.075,777264.5,777264.5,4840,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253305,926649.00
08/26/2016 19:15,2,0.564,ACTIVE,213.06,341.45,59.991,1472253303,"201051344000633","219011344069620",28.96,22.00,0,333.63,353.77,16.6,14.1,0.115,526369.8,526369.8,4890,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253306,926650.00
08/26/2016 19:15,2,0.586,ACTIVE,212.83,339.95,59.996,1472253303,"201051344000469","219011344069620",28.07,20.00,0,331.83,352.27,16.7,14.2,0.119,528783.1,528783.1,4905,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253307,926651.00
08/26/2016 19:15,2,0.578,ACTIVE,211.48,336.34,59.991,1472253303,"201051344000646","219011344069620",28.51,22.80,0,329.43,349.26,16.7,14.2,0.110,529658.0,529658.0,4884,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253308,926652.00
08/26/2016 19:15,2,0.512,ACTIVE,211.48,336.04,59.991,1472253303,"274151322000052","219011344069620",27.77,27.00,0,333.03,346.86,14.4,12.0,0.075,797835.4,797835.4,4840,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253309,926653.00
08/26/2016 19:15,2,0.617,ACTIVE,212.16,338.14,60.002,1472253303,"201051344000585","219011344069620",28.82,22.50,0,330.03,350.47,18.1,15.5,0.124,539073.7,539073.7,4881,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253310,926654.00
08/26/2016 19:15,2,0.539,ACTIVE,211.70,335.74,59.986,1472253303,"201051344001230","219011344069620",28.43,22.30,0,329.43,347.16,15.5,13.1,0.097,532866.9,532866.9,4905,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253311,926655.00
08/26/2016 19:15,2,0.559,ACTIVE,212.16,336.94,59.986,1472253303,"201051344000582","219011344069620",28.37,22.30,0,330.33,349.26,16.1,13.6,0.110,525622.0,525622.0,4881,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253312,926656.00
08/26/2016 19:15,2,0.578,ACTIVE,211.48,336.04,59.986,1472253303,"201051344000955","219011344069620",28.29,23.30,0,330.03,348.06,16.6,14.1,0.106,539373.5,539373.5,4886,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253312,926657.00
08/26/2016 19:15,2,0.291,ACTIVE,211.93,409.68,59.991,1472253303,"274151322000094","219011344069620",38.53,28.80,0,334.84,424.11,11.3,9.0,0.071,654649.5,654649.5,4935,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253313,926658.00
08/26/2016 19:15,2,0.607,ACTIVE,212.61,339.34,59.991,1472253303,"201051344000579","219011344069620",28.96,22.80,0,333.03,352.57,17.8,15.3,0.115,543020.8,543020.8,4896,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253314,926659.00
08/26/2016 19:15,2,0.584,ACTIVE,211.70,335.74,59.965,1472253303,"201051344000890","219011344069620",28.41,23.30,0,330.03,349.26,16.9,14.3,0.110,536626.5,536626.5,4882,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253315,926660.00
08/26/2016 19:15,2,0.561,ACTIVE,211.93,337.24,59.991,1472253303,"201051344000438","219011344069620",29.06,23.30,0,330.33,350.17,16.5,14.0,0.110,538124.6,538124.6,4890,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253316,926661.00
08/26/2016 19:15,2,0.590,ACTIVE,211.93,336.64,59.991,1472253303,"201051344000417","219011344069620",28.63,23.50,0,330.03,349.56,17.2,14.7,0.102,529477.1,529477.1,4883,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253317,926662.00
08/26/2016 19:15,2,0.482,ACTIVE,211.93,339.65,59.996,1472253303,"274151322000083","219011344069620",27.97,27.50,0,333.33,346.56,13.7,11.3,0.088,790608.0,790608.0,4855,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253318,926663.00
08/26/2016 19:15,2,0.518,ACTIVE,212.38,337.54,59.981,1472253303,"274151322000076","219011344069620",28.53,26.80,0,334.24,347.46,15.0,12.5,0.093,843519.0,843519.0,4863,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253319,926664.00
08/26/2016 19:15,2,0.588,ACTIVE,212.61,339.95,59.986,1472253303,"201051344000868","219011344069620",28.19,20.70,0,333.03,351.37,16.8,14.3,0.110,527617.1,527617.1,4898,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253320,926665.00
08/26/2016 19:15,2,0.512,ACTIVE,211.70,338.44,59.975,1472253303,"274151322000095","219011344069620",27.67,27.00,0,333.33,346.56,14.3,11.9,0.088,835008.1,835008.1,4875,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253321,926666.00
08/26/2016 19:15,2,0.576,ACTIVE,212.61,339.65,59.986,1472253303,"201051344000988","219011344069620",18.13,21.00,0,332.43,350.17,10.6,8.3,0.075,518402.0,518402.0,4902,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253322,926667.00
08/26/2016 19:15,2,0.582,ACTIVE,211.70,335.74,59.975,1472253303,"201051344001025","219011344069620",28.77,22.50,0,330.63,349.26,17.0,14.5,0.115,537918.4,537918.4,4890,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253323,926668.00
08/26/2016 19:15,2,0.582,ACTIVE,212.61,339.04,59.986,1472253303,"201051344000458","219011344069620",28.77,22.00,0,333.33,350.77,17.0,14.5,0.119,534975.8,534975.8,4889,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253324,926669.00
08/26/2016 19:15,2,0.586,ACTIVE,213.06,341.15,59.938,1472253303,"201051344000853","219011344069620",28.39,21.30,0,335.14,352.57,16.9,14.4,0.115,534198.5,534198.5,4892,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253325,926670.00
08/26/2016 19:15,2,0.545,ACTIVE,212.16,337.54,59.954,1472253303,"201051344000685","219011344069620",28.57,22.30,0,329.73,350.47,15.8,13.3,0.124,537373.9,537373.9,4901,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253326,926671.00
08/26/2016 19:15,2,0.553,ACTIVE,211.93,336.94,59.981,1472253303,"201051344000917","219011344069620",28.78,22.80,0,329.73,349.26,16.1,13.6,0.106,534343.0,534343.0,4909,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253327,926672.00
08/26/2016 19:15,2,0.551,ACTIVE,211.93,336.34,59.959,1472253303,"201051344001145","219011344069620",28.77,21.80,0,331.53,349.86,16.1,13.6,0.106,539534.7,539534.7,4905,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253327,926673.00
08/26/2016 19:15,2,0.572,ACTIVE,212.16,337.54,60.012,1472253303,"201051344000651","219011344069620",28.47,22.00,0,330.33,349.56,16.6,14.1,0.115,532461.0,532461.0,4883,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253328,926674.00
08/26/2016 19:15,2,0.471,ACTIVE,211.48,339.34,59.965,1472253303,"274151322000088","219011344069620",27.04,25.80,0,332.43,345.66,12.9,10.5,0.084,761426.8,761426.8,4846,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253329,926675.00
08/26/2016 19:15,2,0.346,ACTIVE,211.70,396.75,59.959,1472253303,"274151322000068","219011344069620",37.25,29.30,0,335.44,423.81,13.1,10.7,0.080,654953.5,654953.5,4928,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253330,926676.00
08/26/2016 19:15,2,0.598,ACTIVE,211.70,335.44,59.986,1472253303,"201051344001135","219011344069620",28.61,22.50,0,330.33,348.66,17.3,14.8,0.110,528614.9,528614.9,4880,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253331,926677.00
08/26/2016 19:15,2,0.588,ACTIVE,212.16,339.34,59.981,1472253303,"201051344000594","219011344069620",28.75,23.50,0,332.43,351.37,17.1,14.6,0.119,539362.8,539362.8,4889,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253332,926678.00
08/26/2016 19:15,2,0.566,ACTIVE,211.93,336.04,59.975,1472253303,"201051344001203","219011344069620",28.78,22.50,0,330.33,350.17,16.6,14.0,0.115,536660.1,536660.1,4897,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253333,926679.00
08/26/2016 19:15,2,0.488,ACTIVE,211.70,336.64,59.965,1472253303,"274151322000054","219011344069620",27.79,25.50,0,332.73,346.26,13.8,11.3,0.080,777198.5,777198.5,4841,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253334,926680.00
08/26/2016 19:15,2,0.596,ACTIVE,212.83,338.74,59.991,1472253303,"201051344000867","219011344069620",28.21,21.80,0,333.03,352.27,17.0,14.5,0.110,526681.4,526681.4,4893,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253335,926681.00
08/26/2016 19:15,2,0.547,ACTIVE,211.93,336.94,59.975,1472253303,"201051344001093","219011344069620",28.65,22.00,0,330.03,348.36,15.9,13.4,0.097,533757.1,533757.1,4911,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253336,926682.00
08/26/2016 19:15,2,0.555,ACTIVE,212.61,339.65,59.986,1472253303,"201051344000900","219011344069620",28.73,21.00,0,333.03,351.37,16.2,13.7,0.115,543245.6,543245.6,4905,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253337,926683.00
08/26/2016 19:15,2,0.588,ACTIVE,212.83,339.95,59.981,1472253303,"201051344000648","219011344069620",28.67,20.70,0,332.73,351.97,17.1,14.6,0.115,532482.4,532482.4,4886,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253338,926684.00
08/26/2016 19:15,2,0.592,ACTIVE,212.61,339.95,59.986,1472253303,"201051344000569","219011344069620",28.57,21.80,0,333.33,351.37,17.2,14.7,0.119,543442.1,543442.1,4891,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253339,926685.00
08/26/2016 19:15,2,0.598,ACTIVE,212.83,339.34,59.949,1472253303,"201051344000983","219011344069620",28.98,21.50,0,333.33,351.67,17.6,15.1,0.119,535720.5,535720.5,4884,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253340,926686.00
08/26/2016 19:15,2,0.574,ACTIVE,212.61,339.65,59.991,1472253303,"201051344001158","219011344069620",28.61,21.50,0,333.03,351.67,16.7,14.2,0.119,527895.7,527895.7,4890,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253341,926687.00
08/26/2016 19:15,2,0.580,ACTIVE,213.06,340.55,59.991,1472253303,"201051344000576","219011344069620",28.55,20.70,0,332.73,352.27,16.8,14.3,0.115,535353.0,535353.0,4900,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253342,926688.00
08/26/2016 19:15,2,0.477,ACTIVE,211.93,338.44,60.002,1472253303,"274151322000087","219011344069620",27.67,30.80,0,332.43,345.96,13.4,11.0,0.066,749542.5,749542.5,4906,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472253343,926689.00
08/26/2016 19:30,2,0.588,ACTIVE,213.06,340.55,60.012,1472254203,"201051344000645","219011344069620",28.43,21.00,0,332.43,348.96,16.9,14.4,0.119,534855.2,534855.2,4896,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254204,926690.00
08/26/2016 19:30,2,0.508,ACTIVE,211.48,338.74,60.012,1472254203,"274151322000085","219011344069620",27.77,25.00,0,331.53,344.15,14.3,11.9,0.088,777267.3,777267.3,4841,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254205,926691.00
08/26/2016 19:30,2,0.600,ACTIVE,213.06,342.05,60.018,1472254203,"201051344000633","219011344069620",28.65,21.50,0,331.23,350.47,17.4,14.9,0.128,526373.5,526373.5,4891,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254206,926692.00
08/26/2016 19:30,2,0.607,ACTIVE,212.83,340.25,60.018,1472254203,"201051344000469","219011344069620",28.41,20.00,0,330.63,348.66,17.5,15.0,0.124,528786.8,528786.8,4906,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254207,926693.00
08/26/2016 19:30,2,0.602,ACTIVE,211.48,337.24,60.034,1472254203,"201051344000646","219011344069620",28.53,22.30,0,327.32,345.96,17.4,14.9,0.124,529661.7,529661.7,4885,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254208,926694.00
08/26/2016 19:30,2,0.549,ACTIVE,211.25,340.85,60.007,1472254203,"274151322000052","219011344069620",28.01,26.30,0,331.53,344.76,15.6,13.1,0.093,797838.6,797838.6,4841,0,0,0,L,1151911521,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254209,926695.00
08/26/2016 19:30,2,0.637,ACTIVE,211.93,337.84,60.034,1472254203,"201051344000585","219011344069620",28.69,22.00,0,327.02,346.26,18.6,16.0,0.128,539077.7,539077.7,4882,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254210,926696.00
08/26/2016 19:30,2,0.572,ACTIVE,211.70,336.04,60.034,1472254203,"201051344001230","219011344069620",28.63,21.80,0,327.32,345.06,16.6,14.1,0.115,532870.4,532870.4,4906,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254211,926697.00
08/26/2016 19:30,2,0.576,ACTIVE,212.38,337.84,60.023,1472254203,"201051344000582","219011344069620",28.75,21.50,0,328.82,345.96,16.8,14.3,0.115,525625.5,525625.5,4882,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254212,926698.00
08/26/2016 19:30,2,0.604,ACTIVE,211.48,336.34,60.007,1472254203,"201051344000955","219011344069620",28.88,22.50,0,327.62,345.36,17.7,15.1,0.119,539377.1,539377.1,4887,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254213,926699.00
08/26/2016 19:30,2,0.332,ACTIVE,211.70,405.77,60.018,1472254203,"274151322000094","219011344069620",38.19,28.00,0,333.93,422.60,12.9,10.5,0.075,654652.0,654652.0,4936,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254214,926700.00
08/26/2016 19:30,2,0.621,ACTIVE,212.61,340.25,60.012,1472254203,"201051344000579","219011344069620",29.30,22.50,0,331.53,348.06,18.5,15.9,0.119,543024.7,543024.7,4897,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254215,926701.00
08/26/2016 19:30,2,0.605,ACTIVE,211.70,337.24,60.018,1472254203,"201051344000890","219011344069620",28.78,22.80,0,327.62,345.36,17.7,15.1,0.124,536630.2,536630.2,4883,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254215,926702.00
08/26/2016 19:30,2,0.586,ACTIVE,211.93,337.54,60.018,1472254203,"201051344000438","219011344069620",29.16,22.50,0,329.13,346.56,17.4,14.8,0.119,538128.3,538128.3,4891,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254216,926703.00
08/26/2016 19:30,2,0.617,ACTIVE,212.16,338.14,60.023,1472254203,"201051344000417","219011344069620",28.47,22.80,0,327.92,345.36,17.9,15.3,0.119,529480.9,529480.9,4884,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254217,926704.00
08/26/2016 19:30,2,0.533,ACTIVE,211.48,339.04,60.018,1472254203,"274151322000083","219011344069620",27.65,26.50,0,331.23,344.15,14.9,12.5,0.097,790611.0,790611.0,4856,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254218,926705.00
08/26/2016 19:30,2,0.561,ACTIVE,211.93,337.54,60.018,1472254203,"274151322000076","219011344069620",28.55,26.00,0,333.63,345.36,16.2,13.7,0.097,843522.3,843522.3,4864,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254219,926706.00
08/26/2016 19:30,2,0.605,ACTIVE,212.61,340.25,60.012,1472254203,"201051344000868","219011344069620",28.37,20.30,0,330.93,348.36,17.4,14.9,0.119,527620.8,527620.8,4899,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254220,926707.00
08/26/2016 19:30,2,0.561,ACTIVE,211.48,337.24,60.012,1472254203,"274151322000095","219011344069620",27.75,26.00,0,332.13,344.15,15.7,13.2,0.102,835011.3,835011.3,4876,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254221,926708.00
08/26/2016 19:30,2,0.580,ACTIVE,212.61,340.25,60.018,1472254203,"201051344000988","219011344069620",18.59,21.00,0,331.23,346.86,10.9,8.6,0.075,518404.1,518404.1,4903,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254222,926709.00
08/26/2016 19:30,2,0.598,ACTIVE,211.93,336.64,60.023,1472254203,"201051344001025","219011344069620",28.75,21.80,0,327.92,345.96,17.4,14.9,0.119,537922.1,537922.1,4891,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254223,926710.00
08/26/2016 19:30,2,0.605,ACTIVE,212.83,339.95,60.023,1472254203,"201051344000458","219011344069620",28.27,21.80,0,331.83,347.76,17.4,14.8,0.124,534979.5,534979.5,4890,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254224,926711.00
08/26/2016 19:30,2,0.600,ACTIVE,213.29,341.75,60.023,1472254203,"201051344000853","219011344069620",28.49,21.30,0,333.63,349.56,17.4,14.8,0.115,534202.2,534202.2,4893,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254224,926712.00
08/26/2016 19:30,2,0.562,ACTIVE,212.16,337.84,60.023,1472254203,"201051344000685","219011344069620",28.75,21.80,0,327.02,346.56,16.4,13.9,0.124,537377.3,537377.3,4902,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254225,926713.00
08/26/2016 19:30,2,0.580,ACTIVE,211.93,337.24,60.018,1472254203,"201051344000917","219011344069620",28.17,22.00,0,327.32,345.36,16.6,14.1,0.124,534346.4,534346.4,4910,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254226,926714.00
08/26/2016 19:30,2,0.576,ACTIVE,212.16,337.54,60.018,1472254203,"201051344001145","219011344069620",28.57,21.30,0,329.13,345.66,16.7,14.2,0.110,539538.2,539538.2,4906,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254227,926715.00
08/26/2016 19:30,2,0.594,ACTIVE,212.16,337.84,60.018,1472254203,"201051344000651","219011344069620",28.15,21.50,0,329.43,345.66,17.0,14.5,0.115,532464.6,532464.6,4884,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254228,926716.00
08/26/2016 19:30,2,0.500,ACTIVE,211.25,339.34,60.012,1472254203,"274151322000088","219011344069620",27.39,25.00,0,331.83,343.55,13.9,11.5,0.088,761429.6,761429.6,4847,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254229,926717.00
08/26/2016 19:30,2,0.355,ACTIVE,212.16,411.48,60.012,1472254203,"274151322000068","219011344069620",38.66,28.50,0,334.24,424.71,13.7,11.3,0.075,654956.2,654956.2,4929,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254230,926718.00
08/26/2016 19:30,2,0.613,ACTIVE,211.70,336.04,60.012,1472254203,"201051344001135","219011344069620",28.57,21.80,0,327.92,346.26,17.8,15.2,0.119,528618.7,528618.7,4881,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254231,926719.00
08/26/2016 19:30,2,0.609,ACTIVE,212.38,340.25,60.012,1472254203,"201051344000594","219011344069620",28.35,23.00,0,330.33,347.76,17.5,15.0,0.119,539366.5,539366.5,4890,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254232,926720.00
08/26/2016 19:30,2,0.594,ACTIVE,212.16,336.64,60.018,1472254203,"201051344001203","219011344069620",28.17,22.00,0,328.82,346.56,17.0,14.5,0.119,536663.7,536663.7,4898,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254233,926721.00
