ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 19:30,2,0.514,ACTIVE,211.48,340.25,60.018,1472254203,"274151322000054","219011344069620",27.87,25.30,0,332.13,344.15,14.5,12.0,0.088,777201.4,777201.4,4842,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254234,926722.00
08/26/2016 19:30,2,0.598,ACTIVE,213.06,339.95,60.023,1472254203,"201051344000867","219011344069620",28.65,21.50,0,330.93,347.76,17.4,14.9,0.115,526685.1,526685.1,4894,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254235,926723.00
08/26/2016 19:30,2,0.559,ACTIVE,212.61,340.55,60.028,1472254203,"201051344000900","219011344069620",28.86,20.70,0,330.93,348.06,16.4,13.9,0.115,543249.1,543249.1,4906,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254236,926724.00
08/26/2016 19:30,2,0.600,ACTIVE,213.06,340.85,60.023,1472254203,"201051344000648","219011344069620",28.53,20.30,0,331.53,348.66,17.4,14.8,0.115,532486.1,532486.1,4887,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254237,926725.00
08/26/2016 19:30,2,0.602,ACTIVE,212.61,340.25,60.018,1472254203,"201051344000569","219011344069620",28.53,21.80,0,331.53,348.66,17.4,14.9,0.119,543445.8,543445.8,4892,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254238,926726.00
08/26/2016 19:30,2,0.600,ACTIVE,212.61,339.95,60.018,1472254203,"201051344000983","219011344069620",28.94,21.30,0,331.83,348.36,17.6,15.1,0.119,535724.4,535724.4,4885,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254239,926727.00
08/26/2016 19:30,2,0.590,ACTIVE,212.61,339.95,60.039,1472254203,"201051344001158","219011344069620",28.19,21.30,0,331.23,348.66,16.9,14.3,0.124,527899.3,527899.3,4891,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254240,926728.00
08/26/2016 19:30,2,0.580,ACTIVE,213.06,341.45,60.028,1472254203,"201051344000576","219011344069620",28.92,20.30,0,332.13,348.96,17.0,14.5,0.119,535356.6,535356.6,4901,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254241,926729.00
08/26/2016 19:30,2,0.510,ACTIVE,211.70,336.34,60.023,1472254203,"274151322000087","219011344069620",27.85,29.50,0,332.43,344.15,14.4,11.9,0.066,749545.4,749545.4,4907,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254242,926730.00
08/26/2016 19:30,2,0.578,ACTIVE,211.93,337.84,60.028,1472254203,"201051344001093","219011344069620",28.57,21.80,0,329.13,346.56,16.8,14.3,0.106,533760.6,533760.6,4913,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472254243,926731.00
08/26/2016 19:45,2,0.535,ACTIVE,213.06,339.65,60.034,1472255103,"201051344000645","219011344069620",28.11,20.70,0,332.73,349.56,15.2,12.8,0.097,534858.6,534858.6,4897,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255105,926732.00
08/26/2016 19:45,2,0.451,ACTIVE,211.93,338.74,59.996,1472255103,"274151322000085","219011344069620",27.49,24.50,0,333.03,343.85,12.6,10.2,0.071,777270.0,777270.0,4842,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255105,926733.00
08/26/2016 19:45,2,0.543,ACTIVE,213.06,341.15,59.996,1472255103,"201051344000633","219011344069620",28.78,21.30,0,331.83,351.37,15.8,13.4,0.097,526376.9,526376.9,4892,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255106,926734.00
08/26/2016 19:45,2,0.553,ACTIVE,212.83,339.95,60.002,1472255103,"201051344000469","219011344069620",28.51,19.50,0,331.23,349.26,16.0,13.5,0.110,528790.2,528790.2,4907,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255107,926735.00
08/26/2016 19:45,2,0.549,ACTIVE,211.93,337.54,59.996,1472255103,"201051344000646","219011344069620",28.25,21.80,0,327.62,345.96,15.8,13.3,0.102,529665.1,529665.1,4886,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255108,926736.00
08/26/2016 19:45,2,0.484,ACTIVE,211.48,340.25,60.007,1472255103,"274151322000052","219011344069620",27.87,25.50,0,333.03,344.76,13.7,11.3,0.084,797841.5,797841.5,4842,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255109,926737.00
08/26/2016 19:45,2,0.574,ACTIVE,212.61,338.14,59.996,1472255103,"201051344000585","219011344069620",28.55,21.50,0,327.62,347.46,16.6,14.1,0.106,539081.4,539081.4,4883,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255110,926738.00
08/26/2016 19:45,2,0.531,ACTIVE,212.16,336.94,59.996,1472255103,"201051344001230","219011344069620",28.03,21.30,0,327.02,345.36,15.1,12.7,0.088,532873.6,532873.6,4907,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255111,926739.00
08/26/2016 19:45,2,0.525,ACTIVE,212.83,337.84,60.007,1472255103,"201051344000582","219011344069620",28.69,21.00,0,329.43,346.26,15.3,12.8,0.097,525628.8,525628.8,4883,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255112,926740.00
08/26/2016 19:45,2,0.559,ACTIVE,211.93,336.94,59.991,1472255103,"201051344000955","219011344069620",28.31,22.00,0,326.72,346.26,16.0,13.5,0.106,539380.6,539380.6,4888,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255113,926741.00
08/26/2016 19:45,2,0.301,ACTIVE,211.93,391.94,59.996,1472255103,"274151322000094","219011344069620",36.82,27.30,0,334.84,422.30,11.2,8.9,0.066,654654.3,654654.3,4937,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255114,926742.00
08/26/2016 19:45,2,0.582,ACTIVE,212.61,339.34,60.002,1472255103,"201051344000579","219011344069620",28.57,22.00,0,332.13,349.86,16.9,14.4,0.106,543028.5,543028.5,4898,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255115,926743.00
08/26/2016 19:45,2,0.557,ACTIVE,212.16,336.64,60.012,1472255103,"201051344000890","219011344069620",28.53,22.00,0,327.92,346.56,16.1,13.7,0.106,536633.8,536633.8,4884,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255116,926744.00
08/26/2016 19:45,2,0.525,ACTIVE,212.38,337.54,60.012,1472255103,"201051344000438","219011344069620",29.44,21.80,0,329.73,346.56,15.7,13.2,0.102,538131.7,538131.7,4892,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255116,926745.00
08/26/2016 19:45,2,0.561,ACTIVE,212.38,337.24,60.002,1472255103,"201051344000417","219011344069620",28.67,22.30,0,327.92,346.56,16.3,13.8,0.102,529484.4,529484.4,4885,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255117,926746.00
08/26/2016 19:45,2,0.465,ACTIVE,211.48,338.44,60.007,1472255103,"274151322000083","219011344069620",27.65,25.50,0,332.13,344.45,13.0,10.6,0.075,790613.8,790613.8,4857,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255118,926747.00
08/26/2016 19:45,2,0.486,ACTIVE,212.16,339.04,60.002,1472255103,"274151322000076","219011344069620",28.55,25.30,0,333.93,345.36,14.1,11.7,0.088,843525.4,843525.4,4865,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255119,926748.00
08/26/2016 19:45,2,0.547,ACTIVE,212.61,339.65,60.034,1472255103,"201051344000868","219011344069620",28.45,20.00,0,331.83,349.26,15.8,13.3,0.106,527624.3,527624.3,4900,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255120,926749.00
08/26/2016 19:45,2,0.477,ACTIVE,211.48,338.44,60.007,1472255103,"274151322000095","219011344069620",28.01,25.30,0,333.03,343.85,13.6,11.2,0.080,835014.3,835014.3,4877,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255121,926750.00
08/26/2016 19:45,2,0.531,ACTIVE,212.61,339.65,60.018,1472255103,"201051344000988","219011344069620",18.37,20.30,0,331.53,347.46,9.9,7.6,0.071,518406.1,518406.1,4904,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255122,926751.00
08/26/2016 19:45,2,0.547,ACTIVE,212.16,336.94,60.007,1472255103,"201051344001025","219011344069620",28.47,21.30,0,329.13,346.86,15.8,13.3,0.102,537925.6,537925.6,4892,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255123,926752.00
08/26/2016 19:45,2,0.545,ACTIVE,212.61,339.04,60.007,1472255103,"201051344000458","219011344069620",28.37,21.50,0,331.53,348.96,15.7,13.2,0.106,534983.0,534983.0,4891,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255124,926753.00
08/26/2016 19:45,2,0.545,ACTIVE,213.29,340.55,60.007,1472255103,"201051344000853","219011344069620",28.41,20.70,0,334.24,349.86,15.7,13.2,0.102,534205.6,534205.6,4894,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255125,926754.00
08/26/2016 19:45,2,0.520,ACTIVE,212.61,338.44,59.970,1472255103,"201051344000685","219011344069620",28.27,21.30,0,329.43,346.56,14.9,12.4,0.102,537380.5,537380.5,4903,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255126,926755.00
08/26/2016 19:45,2,0.527,ACTIVE,212.38,337.84,60.018,1472255103,"201051344000917","219011344069620",28.37,21.80,0,327.32,345.96,15.2,12.7,0.093,534349.7,534349.7,4911,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255127,926756.00
08/26/2016 19:45,2,0.518,ACTIVE,212.38,337.84,60.012,1472255103,"201051344001145","219011344069620",28.65,20.70,0,330.63,346.56,15.1,12.6,0.097,539541.5,539541.5,4907,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255128,926757.00
08/26/2016 19:45,2,0.531,ACTIVE,212.61,338.14,60.007,1472255103,"201051344000651","219011344069620",28.61,20.70,0,330.03,346.86,15.4,13.0,0.106,532467.9,532467.9,4885,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255129,926758.00
08/26/2016 19:45,2,0.434,ACTIVE,211.25,338.44,60.002,1472255103,"274151322000088","219011344069620",27.19,24.50,0,332.13,343.55,12.0,9.6,0.075,761432.2,761432.2,4848,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255129,926759.00
08/26/2016 19:45,2,0.316,ACTIVE,212.38,395.85,60.034,1472255103,"274151322000068","219011344069620",37.23,28.00,0,335.14,423.81,11.8,9.5,0.062,654958.8,654958.8,4930,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255130,926760.00
08/26/2016 19:45,2,0.551,ACTIVE,211.93,336.34,60.034,1472255103,"201051344001135","219011344069620",28.69,21.30,0,328.22,346.26,16.0,13.6,0.106,528622.2,528622.2,4882,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255131,926761.00
08/26/2016 19:45,2,0.545,ACTIVE,212.38,339.34,60.007,1472255103,"201051344000594","219011344069620",28.77,22.30,0,330.93,349.26,15.9,13.5,0.106,539370.0,539370.0,4891,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255132,926762.00
08/26/2016 19:45,2,0.535,ACTIVE,212.38,337.24,60.007,1472255103,"201051344001203","219011344069620",28.69,21.50,0,329.13,346.56,15.6,13.1,0.102,536667.1,536667.1,4899,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255133,926763.00
08/26/2016 19:45,2,0.447,ACTIVE,211.48,336.64,60.002,1472255103,"274151322000054","219011344069620",27.85,24.50,0,332.13,344.15,12.7,10.3,0.075,777204.1,777204.1,4843,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255134,926764.00
08/26/2016 19:45,2,0.547,ACTIVE,213.06,339.04,60.028,1472255103,"201051344000867","219011344069620",28.41,21.00,0,331.83,348.36,15.8,13.3,0.102,526688.6,526688.6,4895,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255135,926765.00
08/26/2016 19:45,2,0.547,ACTIVE,212.38,337.84,60.012,1472255103,"201051344001093","219011344069620",27.37,21.30,0,328.52,346.26,15.2,12.7,0.093,533763.9,533763.9,4914,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255136,926766.00
08/26/2016 19:45,2,0.506,ACTIVE,212.61,339.65,60.002,1472255103,"201051344000900","219011344069620",28.61,20.30,0,331.53,348.96,14.7,12.3,0.093,543252.3,543252.3,4907,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255137,926767.00
08/26/2016 19:45,2,0.545,ACTIVE,213.06,339.65,60.007,1472255103,"201051344000648","219011344069620",28.49,20.00,0,332.73,348.96,15.7,13.3,0.102,532489.6,532489.6,4888,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255138,926768.00
08/26/2016 19:45,2,0.545,ACTIVE,212.83,339.65,60.007,1472255103,"201051344000569","219011344069620",28.45,21.30,0,332.73,348.96,15.7,13.3,0.102,543449.3,543449.3,4893,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255139,926769.00
08/26/2016 19:45,2,0.547,ACTIVE,212.83,339.34,60.007,1472255103,"201051344000983","219011344069620",28.65,21.00,0,331.23,348.36,15.9,13.5,0.106,535727.8,535727.8,4886,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255140,926770.00
08/26/2016 19:45,2,0.529,ACTIVE,212.83,339.65,60.007,1472255103,"201051344001158","219011344069620",28.39,21.00,0,331.53,350.77,15.2,12.8,0.106,527902.6,527902.6,4892,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255141,926771.00
08/26/2016 19:45,2,0.533,ACTIVE,213.29,340.85,60.012,1472255103,"201051344000576","219011344069620",28.39,20.00,0,332.13,349.86,15.3,12.9,0.097,535360.0,535360.0,4902,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255142,926772.00
08/26/2016 19:45,2,0.453,ACTIVE,212.16,339.65,60.002,1472255103,"274151322000087","219011344069620",27.14,28.30,0,333.33,343.85,12.5,10.1,0.057,749548.1,749548.1,4908,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472255143,926773.00
08/26/2016 20:00,2,0.395,ACTIVE,213.29,339.04,60.007,1472256003,"201051344000645","219011344069620",27.97,20.30,0,332.73,348.36,11.2,8.9,0.066,534861.3,534861.3,4898,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256004,926774.00
08/26/2016 20:00,2,0.314,ACTIVE,212.16,338.14,60.002,1472256003,"274151322000085","219011344069620",27.29,24.00,0,333.63,342.95,8.7,6.5,0.049,777272.1,777272.1,4843,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256005,926775.00
08/26/2016 20:00,2,0.422,ACTIVE,213.51,340.55,60.007,1472256003,"201051344000633","219011344069620",27.04,21.00,0,331.83,349.56,11.6,9.3,0.071,526379.8,526379.8,4893,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256006,926776.00
08/26/2016 20:00,2,0.404,ACTIVE,213.06,338.44,59.996,1472256003,"201051344000469","219011344069620",28.71,19.30,0,330.63,347.76,11.8,9.4,0.071,528793.1,528793.1,4908,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256007,926777.00
08/26/2016 20:00,2,0.453,ACTIVE,211.93,334.84,60.023,1472256003,"201051344000646","219011344069620",22.80,21.30,0,329.13,345.96,10.5,8.2,0.049,529667.9,529667.9,4887,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256008,926778.00
08/26/2016 20:00,2,0.342,ACTIVE,211.70,339.04,60.007,1472256003,"274151322000052","219011344069620",27.73,25.00,0,333.03,343.55,9.6,7.4,0.057,797843.9,797843.9,4843,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256009,926779.00
08/26/2016 20:00,2,0.441,ACTIVE,212.38,335.44,60.012,1472256003,"201051344000585","219011344069620",27.61,21.30,0,329.43,345.66,12.4,10.0,0.062,539084.4,539084.4,4884,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256010,926780.00
08/26/2016 20:00,2,0.393,ACTIVE,212.16,334.84,60.012,1472256003,"201051344001230","219011344069620",27.59,20.70,0,328.22,344.76,11.0,8.7,0.057,532876.3,532876.3,4908,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256011,926781.00
08/26/2016 20:00,2,0.404,ACTIVE,212.61,335.14,60.018,1472256003,"201051344000582","219011344069620",27.25,20.70,0,329.43,345.36,11.2,8.9,0.062,525631.5,525631.5,4884,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256012,926782.00
08/26/2016 20:00,2,0.418,ACTIVE,211.70,334.54,60.007,1472256003,"201051344000955","219011344069620",27.97,21.50,0,327.92,345.36,11.9,9.6,0.066,539383.6,539383.6,4889,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256013,926783.00
08/26/2016 20:00,2,0.203,ACTIVE,211.93,389.54,60.007,1472256003,"274151322000094","219011344069620",36.54,26.80,0,334.54,412.98,7.5,5.3,0.040,654656.1,654656.1,4938,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256014,926784.00
08/26/2016 20:00,2,0.434,ACTIVE,212.83,338.14,60.002,1472256003,"201051344000579","219011344069620",28.73,21.50,0,331.53,347.76,12.7,10.3,0.062,543031.5,543031.5,4899,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256015,926785.00
08/26/2016 20:00,2,0.428,ACTIVE,211.93,335.14,60.012,1472256003,"201051344000890","219011344069620",27.43,21.50,0,328.52,345.96,11.9,9.6,0.071,536636.4,536636.4,4885,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256016,926786.00
08/26/2016 20:00,2,0.406,ACTIVE,212.16,336.04,60.018,1472256003,"201051344000438","219011344069620",27.87,21.50,0,330.03,345.96,11.5,9.2,0.057,538134.5,538134.5,4893,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256017,926787.00
08/26/2016 20:00,2,0.434,ACTIVE,212.16,335.74,60.034,1472256003,"201051344000417","219011344069620",27.73,21.80,0,329.13,345.36,12.2,9.8,0.057,529487.4,529487.4,4886,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256017,926788.00
08/26/2016 20:00,2,0.326,ACTIVE,211.93,337.84,60.018,1472256003,"274151322000083","219011344069620",27.06,25.00,0,333.63,343.55,9.0,6.7,0.053,790615.9,790615.9,4858,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256018,926789.00
08/26/2016 20:00,2,0.344,ACTIVE,212.38,338.74,60.007,1472256003,"274151322000076","219011344069620",27.87,24.80,0,334.54,344.15,9.8,7.5,0.049,843527.8,843527.8,4866,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256019,926790.00
08/26/2016 20:00,2,0.408,ACTIVE,212.83,338.14,60.023,1472256003,"201051344000868","219011344069620",27.83,19.80,0,331.23,347.76,11.5,9.2,0.057,527627.1,527627.1,4901,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256020,926791.00
08/26/2016 20:00,2,0.334,ACTIVE,211.70,338.44,60.007,1472256003,"274151322000095","219011344069620",27.51,24.50,0,333.33,343.25,9.3,7.1,0.053,835016.6,835016.6,4878,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256021,926792.00
08/26/2016 20:00,2,0.383,ACTIVE,212.83,338.14,60.007,1472256003,"201051344000988","219011344069620",18.09,20.00,0,330.63,346.56,7.0,4.9,0.035,518407.7,518407.7,4905,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256022,926793.00
08/26/2016 20:00,2,0.402,ACTIVE,211.93,334.84,59.970,1472256003,"201051344001025","219011344069620",28.19,20.70,0,328.52,345.96,11.5,9.2,0.062,537928.4,537928.4,4893,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256023,926794.00
08/26/2016 20:00,2,0.404,ACTIVE,212.83,337.84,60.012,1472256003,"201051344000458","219011344069620",28.23,21.30,0,331.23,347.46,11.6,9.3,0.066,534985.7,534985.7,4892,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256024,926795.00
08/26/2016 20:00,2,0.400,ACTIVE,213.51,339.04,60.018,1472256003,"201051344000853","219011344069620",27.83,20.30,0,332.73,349.86,11.3,9.0,0.066,534208.4,534208.4,4895,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256025,926796.00
08/26/2016 20:00,2,0.385,ACTIVE,212.38,336.94,60.007,1472256003,"201051344000685","219011344069620",26.96,20.70,0,330.03,346.86,10.6,8.3,0.066,537383.1,537383.1,4904,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256026,926797.00
08/26/2016 20:00,2,0.395,ACTIVE,212.16,336.04,60.018,1472256003,"201051344000917","219011344069620",27.55,21.50,0,329.73,344.76,11.0,8.7,0.066,534352.4,534352.4,4912,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256026,926798.00
08/26/2016 20:00,2,0.389,ACTIVE,212.38,336.04,60.012,1472256003,"201051344001145","219011344069620",27.71,20.30,0,330.33,345.96,10.9,8.6,0.062,539544.1,539544.1,4908,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256027,926799.00
08/26/2016 20:00,2,0.406,ACTIVE,212.16,336.04,60.039,1472256003,"201051344000651","219011344069620",27.06,20.30,0,330.03,345.66,11.2,8.9,0.062,532470.6,532470.6,4886,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256028,926800.00
08/26/2016 20:00,2,0.301,ACTIVE,211.48,338.14,60.012,1472256003,"274151322000088","219011344069620",26.52,24.00,0,332.73,342.35,8.1,5.9,0.044,761434.1,761434.1,4849,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256029,926801.00
08/26/2016 20:00,2,0.221,ACTIVE,212.38,392.25,60.007,1472256003,"274151322000068","219011344069620",36.90,27.50,0,335.44,418.70,8.3,6.1,0.035,654960.7,654960.7,4931,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256030,926802.00
08/26/2016 20:00,2,0.416,ACTIVE,211.93,334.84,60.018,1472256003,"201051344001135","219011344069620",27.93,21.00,0,329.13,345.06,11.8,9.4,0.062,528625.1,528625.1,4883,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256031,926803.00
08/26/2016 20:00,2,0.410,ACTIVE,212.61,338.14,60.007,1472256003,"201051344000594","219011344069620",27.95,22.00,0,330.63,347.16,11.7,9.3,0.071,539372.7,539372.7,4892,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256032,926804.00
08/26/2016 20:00,2,0.408,ACTIVE,212.16,335.14,59.996,1472256003,"201051344001203","219011344069620",27.23,21.00,0,329.43,346.26,11.3,9.0,0.071,536669.8,536669.8,4900,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256033,926805.00
08/26/2016 20:00,2,0.312,ACTIVE,211.93,337.84,60.007,1472256003,"274151322000054","219011344069620",27.27,24.00,0,332.73,343.25,8.7,6.5,0.040,777206.2,777206.2,4844,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256034,926806.00
08/26/2016 20:00,2,0.414,ACTIVE,213.06,338.14,60.007,1472256003,"201051344000867","219011344069620",27.49,20.70,0,331.53,347.76,11.5,9.2,0.062,526691.3,526691.3,4896,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256035,926807.00
08/26/2016 20:00,2,0.404,ACTIVE,212.16,335.74,59.965,1472256003,"201051344001093","219011344069620",27.67,21.00,0,329.73,344.76,11.3,9.0,0.057,533766.7,533766.7,4915,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256036,926808.00
08/26/2016 20:00,2,0.361,ACTIVE,212.83,338.14,60.007,1472256003,"201051344000900","219011344069620",27.91,20.00,0,331.53,347.46,10.3,8.0,0.057,543254.8,543254.8,4908,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256037,926809.00
08/26/2016 20:00,2,0.406,ACTIVE,213.29,338.44,60.012,1472256003,"201051344000648","219011344069620",27.99,19.80,0,331.83,347.76,11.6,9.2,0.062,532492.4,532492.4,4889,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256038,926810.00
08/26/2016 20:00,2,0.406,ACTIVE,213.06,338.14,60.012,1472256003,"201051344000569","219011344069620",28.19,20.70,0,331.83,348.36,11.6,9.3,0.057,543452.1,543452.1,4894,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256039,926811.00
08/26/2016 20:00,2,0.412,ACTIVE,212.83,337.84,60.002,1472256003,"201051344000983","219011344069620",28.15,20.30,0,331.83,347.46,11.8,9.5,0.062,535730.7,535730.7,4887,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256039,926812.00
08/26/2016 20:00,2,0.395,ACTIVE,213.06,337.84,60.007,1472256003,"201051344001158","219011344069620",27.51,20.30,0,331.53,347.16,11.0,8.7,0.066,527905.3,527905.3,4893,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256040,926813.00
08/26/2016 20:00,2,0.391,ACTIVE,213.29,339.65,60.018,1472256003,"201051344000576","219011344069620",28.07,19.80,0,332.43,348.06,11.2,8.8,0.062,535362.7,535362.7,4903,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256041,926814.00
08/26/2016 20:00,2,0.320,ACTIVE,212.16,338.14,60.007,1472256003,"274151322000087","219011344069620",26.76,27.50,0,333.33,343.25,8.7,6.4,0.040,749550.2,749550.2,4909,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256042,926815.00
08/26/2016 20:15,2,0.256,ACTIVE,213.51,338.14,59.944,1472256903,"201051344000645","219011344069620",27.79,20.00,0,332.13,345.96,7.3,5.1,0.031,534863.0,534863.0,4899,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256904,926816.00
08/26/2016 20:15,2,0.197,ACTIVE,212.16,336.04,59.965,1472256903,"274151322000085","219011344069620",26.50,23.50,0,333.03,341.15,5.3,3.2,0.022,777273.3,777273.3,4844,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256905,926817.00
08/26/2016 20:15,2,0.279,ACTIVE,213.51,339.34,59.949,1472256903,"201051344000633","219011344069620",27.63,20.30,0,331.83,347.46,7.9,5.7,0.035,526381.6,526381.6,4894,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256906,926818.00
08/26/2016 20:15,2,0.281,ACTIVE,212.83,337.24,59.944,1472256903,"201051344000469","219011344069620",28.27,19.00,0,330.33,346.26,8.1,5.9,0.031,528795.0,528795.0,4909,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256907,926819.00
08/26/2016 20:15,2,0.285,ACTIVE,212.16,335.14,59.922,1472256903,"201051344000646","219011344069620",27.35,20.70,0,328.22,342.65,8.0,5.8,0.027,529669.8,529669.8,4888,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256908,926820.00
08/26/2016 20:15,2,0.219,ACTIVE,211.70,337.24,59.949,1472256903,"274151322000052","219011344069620",27.10,24.50,0,332.73,341.15,6.0,3.9,0.022,797845.3,797845.3,4844,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256909,926821.00
08/26/2016 20:15,2,0.305,ACTIVE,212.38,335.44,59.954,1472256903,"201051344000585","219011344069620",27.29,20.70,0,328.52,342.65,8.4,6.2,0.031,539086.5,539086.5,4885,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256910,926822.00
08/26/2016 20:15,2,0.271,ACTIVE,212.38,333.63,59.922,1472256903,"201051344001230","219011344069620",27.57,20.30,0,327.32,341.45,7.6,5.4,0.027,532878.0,532878.0,4909,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256911,926823.00
08/26/2016 20:15,2,0.271,ACTIVE,212.83,334.84,59.949,1472256903,"201051344000582","219011344069620",27.31,20.00,0,328.52,342.65,7.5,5.4,0.031,525633.3,525633.3,4885,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256912,926824.00
08/26/2016 20:15,2,0.285,ACTIVE,211.93,333.63,59.954,1472256903,"201051344000955","219011344069620",28.27,21.30,0,327.62,340.85,8.2,6.0,0.031,539385.5,539385.5,4890,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256912,926825.00
08/26/2016 20:15,2,0.123,ACTIVE,212.16,336.34,59.912,1472256903,"274151322000094","219011344069620",30.43,25.50,0,334.54,401.26,3.8,1.7,0.018,654657.0,654657.0,4939,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256913,926826.00
08/26/2016 20:15,2,0.307,ACTIVE,213.06,337.24,59.949,1472256903,"201051344000579","219011344069620",28.23,21.00,0,332.13,345.06,8.8,6.5,0.027,543033.6,543033.6,4900,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256914,926827.00
08/26/2016 20:15,2,0.285,ACTIVE,212.16,333.93,59.959,1472256903,"201051344000890","219011344069620",28.33,21.30,0,328.52,342.35,8.2,6.0,0.031,536638.4,536638.4,4886,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256915,926828.00
08/26/2016 20:15,2,0.277,ACTIVE,212.38,334.84,59.949,1472256903,"201051344000438","219011344069620",27.85,21.00,0,329.73,342.05,7.8,5.6,0.027,538136.4,538136.4,4894,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256916,926829.00
08/26/2016 20:15,2,0.307,ACTIVE,212.38,334.84,59.949,1472256903,"201051344000417","219011344069620",27.29,21.30,0,328.82,343.55,8.5,6.3,0.031,529489.4,529489.4,4887,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256917,926830.00
08/26/2016 20:15,2,0.199,ACTIVE,212.16,337.84,59.954,1472256903,"274151322000083","219011344069620",26.52,24.50,0,332.73,341.15,5.3,3.2,0.027,790617.2,790617.2,4859,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256918,926831.00
08/26/2016 20:15,2,0.211,ACTIVE,212.61,336.64,59.938,1472256903,"274151322000076","219011344069620",27.51,24.00,0,333.93,341.75,5.9,3.7,0.027,843529.2,843529.2,4867,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256919,926832.00
08/26/2016 20:15,2,0.283,ACTIVE,212.83,337.24,59.954,1472256903,"201051344000868","219011344069620",27.08,19.30,0,330.93,344.76,7.8,5.6,0.031,527628.9,527628.9,4902,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256920,926833.00
08/26/2016 20:15,2,0.203,ACTIVE,212.16,336.64,59.944,1472256903,"274151322000095","219011344069620",26.60,24.30,0,332.73,341.15,5.5,3.4,0.022,835017.9,835017.9,4879,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256921,926834.00
08/26/2016 20:15,2,0.254,ACTIVE,212.83,338.44,59.954,1472256903,"201051344000988","219011344069620",17.93,19.80,0,330.33,343.85,4.6,2.5,0.027,518408.6,518408.6,4906,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256922,926835.00
08/26/2016 20:15,2,0.273,ACTIVE,212.16,333.33,59.959,1472256903,"201051344001025","219011344069620",27.39,20.30,0,328.22,342.05,7.6,5.4,0.027,537930.2,537930.2,4894,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256923,926836.00
08/26/2016 20:15,2,0.279,ACTIVE,212.83,336.64,59.959,1472256903,"201051344000458","219011344069620",27.12,20.70,0,332.13,345.06,7.7,5.5,0.031,534987.5,534987.5,4893,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256924,926837.00
08/26/2016 20:15,2,0.277,ACTIVE,213.51,338.44,59.933,1472256903,"201051344000853","219011344069620",27.10,19.80,0,333.63,345.66,7.6,5.4,0.031,534210.2,534210.2,4896,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256924,926838.00
08/26/2016 20:15,2,0.240,ACTIVE,212.61,335.44,59.959,1472256903,"201051344000685","219011344069620",28.23,20.30,0,329.13,343.25,6.9,4.7,0.027,537384.8,537384.8,4905,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256925,926839.00
08/26/2016 20:15,2,0.262,ACTIVE,212.38,335.44,59.981,1472256903,"201051344000917","219011344069620",28.01,21.00,0,327.92,342.95,7.4,5.2,0.027,534354.1,534354.1,4913,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256926,926840.00
08/26/2016 20:15,2,0.260,ACTIVE,212.38,334.84,59.959,1472256903,"201051344001145","219011344069620",27.45,20.00,0,330.33,342.65,7.3,5.1,0.027,539545.9,539545.9,4909,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256927,926841.00
08/26/2016 20:15,2,0.268,ACTIVE,212.38,335.14,59.944,1472256903,"201051344000651","219011344069620",27.33,19.80,0,328.82,342.35,7.5,5.3,0.031,532472.4,532472.4,4887,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256928,926842.00
08/26/2016 20:15,2,0.182,ACTIVE,211.48,336.04,59.954,1472256903,"274151322000088","219011344069620",25.49,23.50,0,332.13,340.25,4.7,2.6,0.018,761435.2,761435.2,4850,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256929,926843.00
08/26/2016 20:15,2,0.141,ACTIVE,212.61,337.54,59.959,1472256903,"274151322000068","219011344069620",30.75,26.50,0,335.14,407.27,4.4,2.3,0.018,654961.8,654961.8,4932,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256930,926844.00
08/26/2016 20:15,2,0.287,ACTIVE,211.93,333.33,59.959,1472256903,"201051344001135","219011344069620",27.27,20.30,0,328.82,341.15,8.0,5.8,0.031,528627.0,528627.0,4884,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256931,926845.00
08/26/2016 20:15,2,0.281,ACTIVE,212.83,336.94,59.996,1472256903,"201051344000594","219011344069620",27.55,21.50,0,330.93,345.06,7.8,5.7,0.031,539374.6,539374.6,4893,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256932,926846.00
08/26/2016 20:15,2,0.275,ACTIVE,212.38,334.24,59.965,1472256903,"201051344001203","219011344069620",27.04,20.70,0,328.82,344.15,7.6,5.4,0.031,536671.6,536671.6,4901,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256933,926847.00
08/26/2016 20:15,2,0.197,ACTIVE,211.93,335.74,59.949,1472256903,"274151322000054","219011344069620",25.92,23.50,0,332.43,340.85,5.2,3.0,0.018,777207.4,777207.4,4845,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256934,926848.00
08/26/2016 20:15,2,0.273,ACTIVE,213.29,336.94,59.965,1472256903,"201051344000867","219011344069620",27.67,20.30,0,331.23,344.15,7.7,5.5,0.027,526693.1,526693.1,4897,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256935,926849.00
08/26/2016 20:15,2,0.275,ACTIVE,212.16,334.24,59.975,1472256903,"201051344001093","219011344069620",28.11,20.70,0,328.52,341.75,7.9,5.7,0.022,533768.5,533768.5,4916,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256936,926850.00
08/26/2016 20:15,2,0.236,ACTIVE,212.83,337.24,59.991,1472256903,"201051344000900","219011344069620",27.00,19.50,0,330.63,344.15,6.5,4.3,0.027,543256.4,543256.4,4909,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256936,926851.00
08/26/2016 20:15,2,0.279,ACTIVE,213.06,336.94,59.965,1472256903,"201051344000648","219011344069620",27.45,19.30,0,331.53,345.06,7.8,5.6,0.031,532494.2,532494.2,4890,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256937,926852.00
08/26/2016 20:15,2,0.273,ACTIVE,213.06,336.94,59.965,1472256903,"201051344000569","219011344069620",27.77,20.30,0,332.43,344.76,7.7,5.5,0.031,543454.0,543454.0,4895,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256938,926853.00
08/26/2016 20:15,2,0.279,ACTIVE,212.83,336.94,59.970,1472256903,"201051344000983","219011344069620",27.89,20.00,0,331.23,344.15,7.9,5.7,0.031,535732.6,535732.6,4888,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256939,926854.00
08/26/2016 20:15,2,0.262,ACTIVE,213.06,337.24,59.959,1472256903,"201051344001158","219011344069620",27.23,20.00,0,330.93,344.45,7.2,5.1,0.027,527907.0,527907.0,4894,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256940,926855.00
08/26/2016 20:15,2,0.266,ACTIVE,213.29,338.14,59.986,1472256903,"201051344000576","219011344069620",27.85,19.30,0,332.43,345.36,7.5,5.3,0.027,535364.5,535364.5,4904,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256941,926856.00
08/26/2016 20:15,2,0.201,ACTIVE,212.16,336.64,59.959,1472256903,"274151322000087","219011344069620",25.60,27.00,0,332.73,341.45,5.2,3.1,0.009,749551.4,749551.4,4910,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472256942,926857.00
08/26/2016 20:30,2,0.162,ACTIVE,213.29,336.64,59.991,1472257803,"201051344000645","219011344069620",25.41,19.50,0,332.73,342.95,4.2,2.1,0.004,534863.9,534863.9,4900,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257804,926858.00
08/26/2016 20:30,2,0.088,ACTIVE,211.93,334.24,59.991,1472257803,"274151322000085","219011344069620",25.07,23.00,0,333.03,339.34,2.3,0.3,0.000,777273.6,777273.6,4845,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257805,926859.00
08/26/2016 20:30,2,0.188,ACTIVE,213.51,338.44,59.981,1472257803,"201051344000633","219011344069620",24.73,19.80,0,331.83,345.36,4.7,2.6,0.000,526382.6,526382.6,4895,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257806,926860.00
08/26/2016 20:30,2,0.199,ACTIVE,212.83,336.64,59.981,1472257803,"201051344000469","219011344069620",24.91,18.30,0,330.33,342.95,5.1,3.0,0.000,528796.0,528796.0,4910,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257807,926861.00
08/26/2016 20:30,2,0.188,ACTIVE,211.70,333.63,59.986,1472257803,"201051344000646","219011344069620",24.81,20.00,0,327.62,338.74,4.7,2.6,0.000,529670.8,529670.8,4889,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257807,926862.00
08/26/2016 20:30,2,0.113,ACTIVE,211.70,336.04,59.986,1472257803,"274151322000052","219011344069620",25.56,23.80,0,332.73,339.95,2.9,0.9,0.000,797845.8,797845.8,4845,0,0,0,L,1151911521,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257808,926863.00
08/26/2016 20:30,2,0.205,ACTIVE,212.16,335.14,59.986,1472257803,"201051344000585","219011344069620",24.15,20.00,0,328.82,340.55,5.0,2.9,0.000,539087.6,539087.6,4886,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257809,926864.00
08/26/2016 20:30,2,0.180,ACTIVE,211.93,333.33,59.986,1472257803,"201051344001230","219011344069620",23.66,19.80,0,327.92,338.44,4.3,2.3,0.000,532879.0,532879.0,4910,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257810,926865.00
