ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 20:30,2,0.178,ACTIVE,212.38,334.54,59.981,1472257803,"201051344000582","219011344069620",24.33,19.80,0,329.13,339.34,4.4,2.3,0.000,525634.2,525634.2,4886,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257811,926866.00
08/26/2016 20:30,2,0.199,ACTIVE,211.48,333.33,59.991,1472257803,"201051344000955","219011344069620",24.45,20.70,0,327.92,338.74,5.0,2.9,0.004,539386.6,539386.6,4891,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257812,926867.00
08/26/2016 20:30,2,0.043,ALERT,211.93,315.60,59.981,1472257803,"274151322000094","219011344069620",24.23,24.50,0,296.06,390.44,1.1,0.0,0.000,654657.1,654657.1,4940,0,0,0,L,1151911521,0,121.33,122.46,0002,20,0,0,0,0,0,0,26,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257814,926868.00
08/26/2016 20:30,2,0.221,ACTIVE,212.83,336.04,59.986,1472257803,"201051344000579","219011344069620",24.53,20.70,0,331.23,342.35,5.5,3.4,0.000,543034.9,543034.9,4901,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257815,926869.00
08/26/2016 20:30,2,0.188,ACTIVE,211.93,333.63,59.981,1472257803,"201051344000890","219011344069620",24.79,20.70,0,328.52,340.25,4.7,2.6,0.004,536639.4,536639.4,4887,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257816,926870.00
08/26/2016 20:30,2,0.186,ACTIVE,212.16,334.84,59.981,1472257803,"201051344000438","219011344069620",24.53,20.30,0,330.03,340.25,4.6,2.5,0.000,538137.4,538137.4,4895,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257817,926871.00
08/26/2016 20:30,2,0.219,ACTIVE,212.16,334.54,59.949,1472257803,"201051344000417","219011344069620",23.91,21.00,0,328.52,339.34,5.3,3.2,0.000,529490.5,529490.5,4888,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257818,926872.00
08/26/2016 20:30,2,0.088,ACTIVE,211.70,325.52,59.981,1472257803,"274151322000083","219011344069620",25.68,23.80,0,322.81,339.65,2.3,0.3,0.000,790617.6,790617.6,4860,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257819,926873.00
08/26/2016 20:30,2,0.096,ACTIVE,212.38,336.34,59.986,1472257803,"274151322000076","219011344069620",25.56,23.80,0,333.93,340.25,2.5,0.5,0.000,843529.7,843529.7,4868,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257820,926874.00
08/26/2016 20:30,2,0.184,ACTIVE,212.61,336.64,59.991,1472257803,"201051344000868","219011344069620",23.50,19.00,0,330.93,342.05,4.4,2.3,0.004,527629.9,527629.9,4903,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257821,926875.00
08/26/2016 20:30,2,0.082,ACTIVE,211.70,335.74,59.986,1472257803,"274151322000095","219011344069620",25.60,23.50,0,333.03,339.04,2.2,0.2,0.000,835018.3,835018.3,4880,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257822,926876.00
08/26/2016 20:30,2,0.098,ALERT,212.61,299.67,59.986,1472257803,"201051344000988","219011344069620",19.26,19.00,0,295.76,344.15,1.9,0.0,0.000,518408.9,518408.9,4907,0,0,0,L,1122011218,0,121.10,122.23,0002,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257824,926877.00
08/26/2016 20:30,2,0.160,ACTIVE,211.70,333.03,59.986,1472257803,"201051344001025","219011344069620",26.48,19.80,0,328.82,339.65,4.3,2.2,0.000,537931.2,537931.2,4895,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257825,926878.00
08/26/2016 20:30,2,0.176,ACTIVE,212.83,335.74,59.996,1472257803,"201051344000458","219011344069620",24.75,20.00,0,331.23,342.05,4.4,2.3,0.000,534988.5,534988.5,4894,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257825,926879.00
08/26/2016 20:30,2,0.168,ACTIVE,213.51,337.54,59.996,1472257803,"201051344000853","219011344069620",24.55,19.50,0,332.73,343.85,4.2,2.1,0.000,534211.1,534211.1,4897,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257826,926880.00
08/26/2016 20:30,2,0.158,ACTIVE,212.38,330.33,59.991,1472257803,"201051344000685","219011344069620",23.32,20.00,0,328.52,340.55,3.8,1.7,0.000,537385.6,537385.6,4906,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257827,926881.00
08/26/2016 20:30,2,0.164,ACTIVE,211.93,331.83,59.991,1472257803,"201051344000917","219011344069620",24.89,20.70,0,328.22,339.65,4.2,2.1,0.000,534355.1,534355.1,4914,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257828,926882.00
08/26/2016 20:30,2,0.160,ACTIVE,212.16,332.43,59.986,1472257803,"201051344001145","219011344069620",25.03,19.50,0,329.13,340.25,4.1,2.0,0.000,539546.7,539546.7,4910,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257829,926883.00
08/26/2016 20:30,2,0.178,ACTIVE,212.16,333.03,59.981,1472257803,"201051344000651","219011344069620",23.91,19.50,0,329.43,339.65,4.3,2.3,0.000,532473.3,532473.3,4888,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257830,926884.00
08/26/2016 20:30,2,0.072,ACTIVE_NO_POWER,211.48,317.40,59.986,1472257803,"274151322000088","219011344069620",23.22,23.00,0,314.10,339.34,1.7,0.0,0.000,761435.4,761435.4,4851,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257831,926885.00
08/26/2016 20:30,2,0.008,ALERT,212.38,297.26,59.986,1472257803,"274151322000068","219011344069620",40.53,25.30,0,296.06,391.94,0.0,0.0,0.000,654962.0,654962.0,4933,0,0,0,L,1151911521,0,121.78,122.46,0002,24,0,0,0,0,0,0,29,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257833,926886.00
08/26/2016 20:30,2,0.180,ACTIVE,211.70,333.03,59.981,1472257803,"201051344001135","219011344069620",25.78,20.00,0,328.52,338.44,4.7,2.6,0.000,528628.0,528628.0,4885,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257834,926887.00
08/26/2016 20:30,2,0.182,ACTIVE,212.61,336.34,59.981,1472257803,"201051344000594","219011344069620",24.17,21.00,0,330.03,342.35,4.5,2.4,0.004,539375.6,539375.6,4894,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257835,926888.00
08/26/2016 20:30,2,0.184,ACTIVE,212.16,324.92,59.986,1472257803,"201051344001203","219011344069620",23.00,20.00,0,323.72,340.85,4.3,2.2,0.000,536672.6,536672.6,4902,0,0,0,L,1122011218,0,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257836,926889.00
08/26/2016 20:30,2,0.084,ACTIVE,211.70,326.42,59.981,1472257803,"274151322000054","219011344069620",24.31,23.30,0,324.32,339.34,2.1,0.1,0.000,777207.7,777207.7,4846,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257837,926890.00
08/26/2016 20:30,2,0.176,ACTIVE,212.83,327.62,59.991,1472257803,"201051344000867","219011344069620",24.39,19.80,0,326.72,342.05,4.4,2.3,0.000,526694.1,526694.1,4898,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257838,926891.00
08/26/2016 20:30,2,0.197,ACTIVE,211.93,316.50,59.949,1472257803,"201051344001093","219011344069620",22.90,20.00,0,312.59,339.34,4.6,2.5,0.000,533769.6,533769.6,4917,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257839,926892.00
08/26/2016 20:30,2,0.121,ACTIVE,212.61,334.84,60.012,1472257803,"201051344000900","219011344069620",26.36,19.00,0,331.23,342.65,3.3,1.2,0.000,543257.0,543257.0,4910,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257840,926893.00
08/26/2016 20:30,2,0.189,ACTIVE,213.06,335.44,59.986,1472257803,"201051344000648","219011344069620",23.54,19.00,0,331.53,342.65,4.5,2.5,0.000,532495.2,532495.2,4891,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257841,926894.00
08/26/2016 20:30,2,0.178,ACTIVE,212.83,335.74,60.028,1472257803,"201051344000569","219011344069620",24.47,19.80,0,330.93,342.05,4.5,2.4,0.000,543454.9,543454.9,4896,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257841,926895.00
08/26/2016 20:30,2,0.189,ACTIVE,212.83,329.43,59.991,1472257803,"201051344000983","219011344069620",23.72,19.50,0,326.12,342.35,4.6,2.5,0.000,535733.6,535733.6,4889,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257842,926896.00
08/26/2016 20:30,2,0.170,ACTIVE,212.83,331.83,59.986,1472257803,"201051344001158","219011344069620",23.40,19.50,0,330.03,342.35,4.0,2.0,0.000,527907.9,527907.9,4895,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257843,926897.00
08/26/2016 20:30,2,0.166,ACTIVE,213.29,328.52,59.986,1472257803,"201051344000576","219011344069620",25.03,19.00,0,326.42,342.35,4.2,2.1,0.000,535365.4,535365.4,4905,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257844,926898.00
08/26/2016 20:30,2,0.096,ALERT,211.93,297.87,60.007,1472257803,"274151322000087","219011344069620",23.04,25.50,0,296.06,339.95,2.2,0.2,0.000,749551.8,749551.8,4911,0,0,0,L,1151911521,0,121.78,122.46,0002,22,0,0,0,0,0,0,39,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472257846,926899.00
08/26/2016 20:45,2,0.049,ALERT,212.83,298.47,59.970,1472258703,"201051344000645","219011344069620",26.48,18.30,0,296.36,339.04,1.4,0.0,0.000,534863.9,534863.9,4901,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1472258705,926900.00
08/26/2016 20:45,2,0.000,ALERT,211.48,297.26,59.965,1472258703,"274151322000085","219011344069620",0.00,21.30,0,294.86,337.54,0.0,0.0,0.000,777273.6,777273.6,4846,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1472258707,926901.00
08/26/2016 20:45,2,0.068,ALERT,212.83,298.17,59.959,1472258703,"201051344000633","219011344069620",25.96,18.30,0,294.56,338.74,1.9,0.0,0.000,526382.8,526382.8,4896,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1472258709,926902.00
08/26/2016 20:45,2,0.080,ALERT,212.38,298.17,59.965,1472258703,"201051344000469","219011344069620",25.39,17.50,0,295.16,338.14,2.1,0.1,0.000,528796.3,528796.3,4911,0,0,0,L,1122011218,0,120.65,122.01,0100,14,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1472258711,926903.00
08/26/2016 20:45,2,0.064,ALERT,211.25,296.36,60.012,1472258703,"201051344000646","219011344069620",25.50,19.00,0,293.96,334.84,1.7,0.0,0.000,529670.9,529670.9,4890,0,0,0,L,1122011218,0,121.55,121.10,0100,15,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1472258712,926904.00
08/26/2016 20:45,2,0.000,ALERT,211.25,297.26,59.965,1472258703,"274151322000052","219011344069620",0.00,22.00,0,294.56,337.54,0.0,0.0,0.000,797845.9,797845.9,4846,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1472258714,926905.00
08/26/2016 20:45,2,0.088,ALERT,211.70,296.66,59.970,1472258703,"201051344000585","219011344069620",22.64,18.70,0,294.26,336.34,2.1,0.1,0.000,539087.8,539087.8,4887,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1472258716,926906.00
08/26/2016 20:45,2,0.076,ALERT,211.70,296.96,59.970,1472258703,"201051344001230","219011344069620",25.29,18.30,0,294.86,334.24,2.0,0.0,0.000,532879.1,532879.1,4911,0,0,0,L,1122011218,0,121.55,120.88,0100,15,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258718,926907.00
08/26/2016 20:45,2,0.064,ALERT,212.16,297.57,59.975,1472258703,"201051344000582","219011344069620",25.98,18.70,0,295.16,336.04,1.7,0.0,0.000,525634.3,525634.3,4887,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1472258720,926908.00
08/26/2016 20:45,2,0.086,ALERT,211.48,296.66,59.965,1472258703,"201051344000955","219011344069620",26.00,19.30,0,294.56,336.04,2.3,0.3,0.000,539386.8,539386.8,4892,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1472258721,926909.00
08/26/2016 20:45,2,0.000,ALERT,211.48,296.96,59.949,1472258703,"274151322000094","219011344069620",0.00,22.50,0,294.26,385.93,0.0,0.0,0.000,654657.1,654657.1,4942,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,90,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1472258723,926910.00
08/26/2016 20:45,2,0.096,ALERT,212.16,298.77,59.981,1472258703,"201051344000579","219011344069620",26.32,19.30,0,296.96,337.84,2.6,0.6,0.000,543035.2,543035.2,4902,0,0,0,L,1122011218,0,120.88,121.55,0100,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1472258725,926911.00
08/26/2016 20:45,2,0.096,ALERT,211.48,296.96,59.959,1472258703,"201051344000890","219011344069620",26.22,19.30,0,295.16,335.44,2.5,0.5,0.000,536639.7,536639.7,4888,0,0,0,L,1122011218,0,121.55,120.65,0100,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1472258727,926912.00
08/26/2016 20:45,2,0.078,ALERT,211.70,296.66,59.975,1472258703,"201051344000438","219011344069620",25.98,19.00,0,294.56,334.84,2.1,0.1,0.000,538137.5,538137.5,4896,0,0,0,L,1122011218,0,121.78,121.33,0100,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1472258729,926913.00
08/26/2016 20:45,2,0.109,ALERT,211.93,296.06,59.975,1472258703,"201051344000417","219011344069620",25.76,19.30,0,293.96,335.14,2.9,0.8,0.000,529490.8,529490.8,4889,0,0,0,L,1122011218,0,121.33,121.33,0100,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1472258731,926914.00
08/26/2016 20:45,2,0.000,ALERT,211.25,296.96,59.965,1472258703,"274151322000083","219011344069620",0.00,21.80,0,295.16,336.04,0.0,0.0,0.000,790617.6,790617.6,4861,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1472258733,926915.00
08/26/2016 20:45,2,0.000,ALERT,211.70,296.36,60.007,1472258703,"274151322000076","219011344069620",0.00,21.80,0,294.56,349.26,0.0,0.0,0.000,843529.7,843529.7,4869,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1472258734,926916.00
08/26/2016 20:45,2,0.078,ALERT,212.16,299.07,60.018,1472258703,"201051344000868","219011344069620",25.62,17.80,0,296.96,337.84,2.0,0.0,0.000,527630.0,527630.0,4904,0,0,0,L,1122011218,0,120.88,122.01,0100,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1472258736,926917.00
08/26/2016 20:45,2,0.000,ALERT,211.25,297.87,59.970,1472258703,"274151322000095","219011344069620",0.00,21.80,0,295.76,337.54,0.0,0.0,0.000,835018.3,835018.3,4881,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1472258738,926918.00
08/26/2016 20:45,2,0.049,ALERT,212.16,298.47,60.012,1472258703,"201051344000988","219011344069620",26.08,18.00,0,293.96,301.17,1.3,0.0,0.000,518408.9,518408.9,4909,0,0,0,L,1122011218,0,120.88,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1472258740,926919.00
08/26/2016 20:45,2,0.066,ALERT,211.48,296.06,59.975,1472258703,"201051344001025","219011344069620",26.28,18.30,0,293.96,335.74,1.8,0.0,0.000,537931.3,537931.3,4896,0,0,0,L,1122011218,0,121.10,121.10,0100,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1472258742,926920.00
08/26/2016 20:45,2,0.072,ALERT,212.16,298.77,60.002,1472258703,"201051344000458","219011344069620",25.58,19.00,0,296.36,336.34,1.9,0.0,0.000,534988.6,534988.6,4895,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1472258744,926921.00
08/26/2016 20:45,2,0.059,ALERT,212.83,298.47,59.981,1472258703,"201051344000853","219011344069620",26.38,18.00,0,296.36,339.34,1.6,0.0,0.000,534211.2,534211.2,4898,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258746,926922.00
08/26/2016 20:45,2,0.043,ALERT,212.16,296.96,59.981,1472258703,"201051344000685","219011344069620",25.64,18.70,0,294.56,334.84,1.1,0.0,0.000,537385.6,537385.6,4907,0,0,0,L,1122011218,0,122.23,121.10,0100,15,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258747,926923.00
08/26/2016 20:45,2,0.000,ALERT,211.93,296.36,59.981,1472258703,"201051344000917","219011344069620",0.00,19.30,0,293.36,333.93,0.0,0.0,0.000,534355.2,534355.2,4915,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258749,926924.00
08/26/2016 20:45,2,0.000,ALERT,212.16,297.26,59.970,1472258703,"201051344001145","219011344069620",0.00,18.00,0,295.16,335.44,0.0,0.0,0.000,539546.8,539546.8,4911,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258751,926925.00
08/26/2016 20:45,2,0.061,ALERT,211.93,296.06,59.975,1472258703,"201051344000651","219011344069620",25.74,18.00,0,293.96,334.84,1.6,0.0,0.000,532473.4,532473.4,4889,0,0,0,L,1122011218,0,122.01,121.10,0100,15,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258753,926926.00
08/26/2016 20:45,2,0.000,ALERT,211.03,296.66,59.981,1472258703,"274151322000088","219011344069620",0.00,21.30,0,294.86,317.40,0.0,0.0,0.000,761435.4,761435.4,4852,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1472258755,926927.00
08/26/2016 20:45,2,0.000,ALERT,211.93,296.36,59.975,1472258703,"274151322000068","219011344069620",0.00,23.00,0,294.26,384.73,0.0,0.0,0.000,654962.0,654962.0,4935,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,86,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1472258756,926928.00
08/26/2016 20:45,2,0.084,ALERT,211.48,296.66,59.981,1472258703,"201051344001135","219011344069620",26.36,18.70,0,294.56,334.84,2.3,0.3,0.000,528628.2,528628.2,4886,0,0,0,L,1122011218,0,121.33,121.10,0100,18,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258758,926929.00
08/26/2016 20:45,2,0.072,ALERT,212.16,299.07,59.996,1472258703,"201051344000594","219011344069620",26.46,19.50,0,296.06,337.54,2.0,0.0,0.000,539375.7,539375.7,4895,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258760,926930.00
08/26/2016 20:45,2,0.068,ALERT,211.70,296.36,60.018,1472258703,"201051344001203","219011344069620",25.17,18.70,0,294.26,335.74,1.8,0.0,0.000,536672.7,536672.7,4903,0,0,0,L,1122011218,0,121.78,120.88,0100,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258762,926931.00
08/26/2016 20:45,2,0.000,ALERT,211.25,297.57,59.986,1472258703,"274151322000054","219011344069620",0.00,21.50,0,295.16,336.04,0.0,0.0,0.000,777207.7,777207.7,4847,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1472258764,926932.00
08/26/2016 20:45,2,0.078,ALERT,212.61,298.17,59.991,1472258703,"201051344000867","219011344069620",24.95,18.70,0,296.36,336.64,2.0,0.0,0.000,526694.2,526694.2,4899,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258765,926933.00
08/26/2016 20:45,2,0.000,ALERT,211.70,296.96,59.986,1472258703,"201051344001093","219011344069620",0.00,18.70,0,294.56,333.93,0.0,0.0,0.000,533769.8,533769.8,4918,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258767,926934.00
08/26/2016 20:45,2,0.035,ALERT,212.38,298.47,59.991,1472258703,"201051344000900","219011344069620",25.13,17.80,0,295.76,336.04,0.9,0.0,0.000,543257.1,543257.1,4911,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258769,926935.00
08/26/2016 20:45,2,0.076,ALERT,212.61,298.17,60.028,1472258703,"201051344000648","219011344069620",26.00,17.80,0,296.06,337.84,2.0,0.0,0.000,532495.4,532495.4,4892,0,0,0,L,1122011218,0,120.88,122.23,0100,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258771,926936.00
08/26/2016 20:45,2,0.076,ALERT,212.38,299.07,60.007,1472258703,"201051344000569","219011344069620",26.22,18.30,0,296.96,336.94,2.0,0.1,0.000,543455.1,543455.1,4897,0,0,0,L,1122011218,0,120.65,122.23,0100,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258773,926937.00
08/26/2016 20:45,2,0.080,ALERT,212.38,298.77,59.981,1472258703,"201051344000983","219011344069620",25.54,18.00,0,296.66,336.04,2.1,0.1,0.000,535733.8,535733.8,4890,0,0,0,L,1122011218,0,121.10,121.55,0100,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258774,926938.00
08/26/2016 20:45,2,0.057,ALERT,212.38,298.17,59.944,1472258703,"201051344001158","219011344069620",25.68,18.00,0,295.76,336.34,1.5,0.0,0.000,527907.9,527907.9,4896,0,0,0,L,1122011218,0,121.10,121.55,0100,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258776,926939.00
08/26/2016 20:45,2,0.000,ALERT,212.83,299.37,59.996,1472258703,"201051344000576","219011344069620",0.00,17.80,0,296.36,336.94,0.0,0.0,0.000,535365.5,535365.5,4906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472258778,926940.00
08/26/2016 20:45,2,0.000,ALERT,211.48,296.96,59.991,1472258703,"274151322000087","219011344069620",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,749551.8,749551.8,4913,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1472258780,926941.00
08/26/2016 21:00,2,0.000,ALERT,211.93,297.57,60.002,1472259605,"201051344000645","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,534863.9,534863.9,4903,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1472259607,926942.00
08/26/2016 21:00,2,0.000,ALERT,210.80,296.96,60.002,1472259605,"274151322000085","219011344069620",0.00,20.30,0,294.26,333.33,0.0,0.0,0.000,777273.6,777273.6,4848,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472259608,926943.00
08/26/2016 21:00,2,0.000,ALERT,212.16,297.57,59.970,1472259605,"201051344000633","219011344069620",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,526382.8,526382.8,4898,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1472259610,926944.00
08/26/2016 21:00,2,0.000,ALERT,211.70,297.57,60.002,1472259605,"201051344000469","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,528796.3,528796.3,4913,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1472259612,926945.00
08/26/2016 21:00,2,0.000,ALERT,211.25,296.96,60.002,1472259605,"201051344000646","219011344069620",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,529670.9,529670.9,4892,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1472259614,926946.00
08/26/2016 21:00,2,0.000,ALERT,210.57,297.57,59.981,1472259605,"274151322000052","219011344069620",0.00,20.70,0,294.26,333.03,0.0,0.0,0.000,797845.9,797845.9,4848,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472259616,926947.00
08/26/2016 21:00,2,0.000,ALERT,211.93,297.26,60.007,1472259605,"201051344000585","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,539087.8,539087.8,4889,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1472259617,926948.00
08/26/2016 21:00,2,0.000,ALERT,211.70,297.57,60.012,1472259605,"201051344001230","219011344069620",0.00,17.50,0,295.16,298.47,0.0,0.0,0.000,532879.1,532879.1,4913,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1472259619,926949.00
08/26/2016 21:00,2,0.000,ALERT,212.16,297.87,60.002,1472259605,"201051344000582","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,525634.3,525634.3,4889,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1472259621,926950.00
08/26/2016 21:00,2,0.000,ALERT,211.25,296.96,60.012,1472259605,"201051344000955","219011344069620",0.00,18.00,0,294.86,298.17,0.0,0.0,0.000,539386.8,539386.8,4894,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1472259623,926951.00
08/26/2016 21:00,2,0.000,ALERT,210.57,295.76,60.007,1472259605,"274151322000094","219011344069620",0.00,21.30,0,293.96,333.33,0.0,0.0,0.000,654657.1,654657.1,4944,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472259625,926952.00
08/26/2016 21:00,2,0.000,ALERT,211.70,298.47,59.975,1472259605,"201051344000579","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,543035.2,543035.2,4904,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1472259626,926953.00
08/26/2016 21:00,2,0.000,ALERT,211.48,297.26,60.002,1472259605,"201051344000890","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,536639.7,536639.7,4890,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1472259628,926954.00
08/26/2016 21:00,2,0.000,ALERT,211.70,296.66,60.002,1472259605,"201051344000438","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,538137.5,538137.5,4898,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472259630,926955.00
08/26/2016 21:00,2,0.000,ALERT,211.70,296.06,60.002,1472259605,"201051344000417","219011344069620",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,529490.9,529490.9,4891,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1472259632,926956.00
08/26/2016 21:00,2,0.000,ALERT,211.03,297.87,59.996,1472259605,"274151322000083","219011344069620",0.00,20.30,0,294.86,335.14,0.0,0.0,0.000,790617.6,790617.6,4863,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472259633,926957.00
08/26/2016 21:00,2,0.000,ALERT,211.48,296.96,60.028,1472259605,"274151322000076","219011344069620",0.00,20.30,0,294.26,332.73,0.0,0.0,0.000,843529.7,843529.7,4871,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1472259635,926958.00
08/26/2016 21:00,2,0.000,ALERT,211.70,298.77,60.007,1472259605,"201051344000868","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,527630.0,527630.0,4906,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1472259638,926959.00
08/26/2016 21:00,2,0.000,ALERT,211.03,298.17,59.996,1472259605,"274151322000095","219011344069620",0.00,20.30,0,295.46,335.14,0.0,0.0,0.000,835018.3,835018.3,4883,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472259639,926960.00
08/26/2016 21:00,2,0.000,ALERT,211.48,297.87,60.002,1472259605,"201051344000988","219011344069620",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,518408.9,518408.9,4911,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1472259641,926961.00
08/26/2016 21:00,2,0.000,ALERT,211.48,296.36,60.034,1472259605,"201051344001025","219011344069620",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,537931.3,537931.3,4898,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1472259643,926962.00
08/26/2016 21:00,2,0.000,ALERT,211.70,298.17,59.996,1472259605,"201051344000458","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,534988.6,534988.6,4897,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1472259645,926963.00
08/26/2016 21:00,2,0.000,ALERT,212.16,297.87,60.002,1472259605,"201051344000853","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,534211.2,534211.2,4900,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1472259647,926964.00
08/26/2016 21:00,2,0.000,ALERT,211.93,296.96,60.002,1472259605,"201051344000685","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,537385.6,537385.6,4909,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1472259648,926965.00
08/26/2016 21:00,2,0.000,ALERT,211.70,296.36,59.996,1472259605,"201051344000917","219011344069620",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,534355.2,534355.2,4917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1472259650,926966.00
08/26/2016 21:00,2,0.000,ALERT,211.93,297.57,59.996,1472259605,"201051344001145","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,539546.8,539546.8,4913,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1472259652,926967.00
08/26/2016 21:00,2,0.000,ALERT,211.70,296.36,60.034,1472259605,"201051344000651","219011344069620",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,532473.4,532473.4,4891,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1472259654,926968.00
08/26/2016 21:00,2,0.000,ALERT,210.57,296.96,59.986,1472259605,"274151322000088","219011344069620",0.00,20.00,0,294.56,332.43,0.0,0.0,0.000,761435.4,761435.4,4854,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472259656,926969.00
08/26/2016 21:00,2,0.000,ALERT,211.48,296.36,59.991,1472259605,"274151322000068","219011344069620",0.00,21.80,0,293.96,331.53,0.0,0.0,0.000,654962.0,654962.0,4937,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472259657,926970.00
08/26/2016 21:00,2,0.000,ALERT,211.25,296.96,59.996,1472259605,"201051344001135","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,528628.2,528628.2,4888,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1472259659,926971.00
08/26/2016 21:00,2,0.000,ALERT,211.48,298.47,59.991,1472259605,"201051344000594","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,539375.7,539375.7,4897,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1472259661,926972.00
08/26/2016 21:00,2,0.000,ALERT,211.70,296.66,59.996,1472259605,"201051344001203","219011344069620",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,536672.7,536672.7,4905,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1472259663,926973.00
08/26/2016 21:00,2,0.000,ALERT,210.80,297.87,59.996,1472259605,"274151322000054","219011344069620",0.00,20.30,0,294.56,333.03,0.0,0.0,0.000,777207.7,777207.7,4849,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472259665,926974.00
08/26/2016 21:00,2,0.000,ALERT,211.70,297.57,59.996,1472259605,"201051344000867","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,526694.2,526694.2,4901,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1472259666,926975.00
08/26/2016 21:00,2,0.000,ALERT,211.48,296.96,59.986,1472259605,"201051344001093","219011344069620",0.00,17.80,0,294.86,298.17,0.0,0.0,0.000,533769.8,533769.8,4920,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1472259668,926976.00
08/26/2016 21:00,2,0.000,ALERT,211.48,297.87,59.991,1472259605,"201051344000900","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,543257.1,543257.1,4913,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1472259670,926977.00
08/26/2016 21:00,2,0.000,ALERT,211.93,297.26,59.991,1472259605,"201051344000648","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,532495.4,532495.4,4894,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1472259672,926978.00
08/26/2016 21:00,2,0.000,ALERT,211.70,298.47,59.996,1472259605,"201051344000569","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,543455.1,543455.1,4899,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1472259674,926979.00
08/26/2016 21:00,2,0.000,ALERT,211.70,298.17,59.991,1472259605,"201051344000983","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,535733.8,535733.8,4892,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472259676,926980.00
08/26/2016 21:00,2,0.000,ALERT,211.70,297.57,60.034,1472259605,"201051344001158","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,527907.9,527907.9,4898,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1472259677,926981.00
08/26/2016 21:00,2,0.000,ALERT,212.16,298.47,60.023,1472259605,"201051344000576","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,535365.5,535365.5,4908,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1472259679,926982.00
08/26/2016 21:00,2,0.000,ALERT,211.25,296.96,59.981,1472259605,"274151322000087","219011344069620",0.00,22.30,0,293.96,333.03,0.0,0.0,0.000,749551.8,749551.8,4915,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472259681,926983.00
08/26/2016 21:15,2,0.000,ALERT,211.93,296.96,60.012,1472260504,"201051344000645","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,534863.9,534863.9,4905,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260506,926984.00
08/26/2016 21:15,2,0.000,ALERT,210.80,296.66,59.981,1472260504,"274151322000085","219011344069620",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,777273.6,777273.6,4850,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260508,926985.00
08/26/2016 21:15,2,0.000,ALERT,211.93,296.66,59.991,1472260504,"201051344000633","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,526382.8,526382.8,4900,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260509,926986.00
08/26/2016 21:15,2,0.000,ALERT,211.48,296.66,59.991,1472260504,"201051344000469","219011344069620",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,528796.3,528796.3,4915,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260511,926987.00
08/26/2016 21:15,2,0.000,ALERT,210.80,296.06,60.018,1472260504,"201051344000646","219011344069620",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,529670.9,529670.9,4894,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260513,926988.00
08/26/2016 21:15,2,0.000,ALERT,210.57,296.96,59.975,1472260504,"274151322000052","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,797845.9,797845.9,4850,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260515,926989.00
08/26/2016 21:15,2,0.000,ALERT,211.25,296.36,59.996,1472260504,"201051344000585","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,539087.8,539087.8,4891,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260516,926990.00
08/26/2016 21:15,2,0.000,ALERT,211.03,296.66,59.986,1472260504,"201051344001230","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,532879.1,532879.1,4915,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472260518,926991.00
08/26/2016 21:15,2,0.000,ALERT,211.48,296.96,60.002,1472260504,"201051344000582","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,525634.3,525634.3,4891,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472260520,926992.00
08/26/2016 21:15,2,0.000,ALERT,210.80,296.36,59.986,1472260504,"201051344000955","219011344069620",0.00,17.30,0,294.86,298.17,0.0,0.0,0.000,539386.8,539386.8,4896,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260522,926993.00
08/26/2016 21:15,2,0.000,ALERT,211.03,296.06,60.018,1472260504,"274151322000094","219011344069620",0.00,20.00,0,294.56,297.87,0.0,0.0,0.000,654657.1,654657.1,4946,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260524,926994.00
08/26/2016 21:15,2,0.000,ALERT,211.25,297.57,59.981,1472260504,"201051344000579","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,543035.2,543035.2,4906,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260526,926995.00
08/26/2016 21:15,2,0.000,ALERT,211.03,296.66,59.949,1472260504,"201051344000890","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,536639.7,536639.7,4892,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260528,926996.00
08/26/2016 21:15,2,0.000,ALERT,211.25,296.36,59.991,1472260504,"201051344000438","219011344069620",0.00,17.00,0,295.16,298.47,0.0,0.0,0.000,538137.5,538137.5,4900,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472260529,926997.00
08/26/2016 21:15,2,0.000,ALERT,211.25,295.76,59.986,1472260504,"201051344000417","219011344069620",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,529490.9,529490.9,4893,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260532,926998.00
08/26/2016 21:15,2,0.000,ALERT,211.03,297.57,59.975,1472260504,"274151322000083","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,790617.6,790617.6,4865,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260533,926999.00
08/26/2016 21:15,2,0.000,ALERT,211.48,296.06,60.023,1472260504,"274151322000076","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,843529.7,843529.7,4873,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260535,927000.00
08/26/2016 21:15,2,0.000,ALERT,211.25,297.57,60.023,1472260504,"201051344000868","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,527630.0,527630.0,4908,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472260537,927001.00
08/26/2016 21:15,2,0.000,ALERT,210.57,297.26,59.981,1472260504,"274151322000095","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,835018.3,835018.3,4885,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260539,927002.00
08/26/2016 21:15,2,0.000,ALERT,211.25,296.96,59.996,1472260504,"201051344000988","219011344069620",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,518408.9,518408.9,4913,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260541,927003.00
08/26/2016 21:15,2,0.000,ALERT,211.03,295.46,60.002,1472260504,"201051344001025","219011344069620",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,537931.3,537931.3,4900,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472260542,927004.00
08/26/2016 21:15,2,0.000,ALERT,211.25,297.26,59.986,1472260504,"201051344000458","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,534988.6,534988.6,4899,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260544,927005.00
08/26/2016 21:15,2,0.000,ALERT,211.93,296.96,59.986,1472260504,"201051344000853","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,534211.2,534211.2,4902,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260546,927006.00
08/26/2016 21:15,2,0.000,ALERT,211.48,296.06,59.981,1472260504,"201051344000685","219011344069620",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,537385.6,537385.6,4911,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260548,927007.00
08/26/2016 21:15,2,0.000,ALERT,211.25,295.76,59.991,1472260504,"201051344000917","219011344069620",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,534355.2,534355.2,4919,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472260550,927008.00
08/26/2016 21:15,2,0.000,ALERT,211.48,296.36,60.034,1472260504,"201051344001145","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,539546.8,539546.8,4915,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260552,927009.00
