ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 21:15,2,0.000,ALERT,211.25,295.76,59.991,1472260504,"201051344000651","219011344069620",0.00,16.30,0,294.56,297.87,0.0,0.0,0.000,532473.4,532473.4,4893,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472260553,927010.00
08/26/2016 21:15,2,0.000,ALERT,210.57,296.06,59.986,1472260504,"274151322000088","219011344069620",0.00,19.30,0,295.16,298.47,0.0,0.0,0.000,761435.4,761435.4,4856,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260555,927011.00
08/26/2016 21:15,2,0.000,ALERT,211.03,294.86,59.991,1472260504,"274151322000068","219011344069620",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,654962.0,654962.0,4939,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260557,927012.00
08/26/2016 21:15,2,0.000,ALERT,210.80,296.36,59.986,1472260504,"201051344001135","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,528628.2,528628.2,4890,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260559,927013.00
08/26/2016 21:15,2,0.000,ALERT,211.25,297.57,59.991,1472260504,"201051344000594","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,539375.7,539375.7,4899,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472260561,927014.00
08/26/2016 21:15,2,0.000,ALERT,211.25,296.06,59.986,1472260504,"201051344001203","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,536672.7,536672.7,4907,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260562,927015.00
08/26/2016 21:15,2,0.000,ALERT,210.57,296.96,59.991,1472260504,"274151322000054","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,777207.7,777207.7,4851,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260564,927016.00
08/26/2016 21:15,2,0.000,ALERT,211.48,296.66,59.949,1472260504,"201051344000867","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,526694.2,526694.2,4903,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472260566,927017.00
08/26/2016 21:15,2,0.000,ALERT,211.25,296.36,59.991,1472260504,"201051344001093","219011344069620",0.00,17.30,0,294.86,298.17,0.0,0.0,0.000,533769.8,533769.8,4922,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260568,927018.00
08/26/2016 21:15,2,0.000,ALERT,211.03,296.96,59.954,1472260504,"201051344000900","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,543257.1,543257.1,4915,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260570,927019.00
08/26/2016 21:15,2,0.000,ALERT,211.48,296.36,59.996,1472260504,"201051344000648","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,532495.4,532495.4,4896,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260571,927020.00
08/26/2016 21:15,2,0.000,ALERT,211.25,297.26,59.991,1472260504,"201051344000569","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,543455.1,543455.1,4901,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472260573,927021.00
08/26/2016 21:15,2,0.000,ALERT,211.25,297.26,59.949,1472260504,"201051344000983","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,535733.8,535733.8,4894,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260575,927022.00
08/26/2016 21:15,2,0.000,ALERT,211.25,296.66,59.954,1472260504,"201051344001158","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,527907.9,527907.9,4900,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260577,927023.00
08/26/2016 21:15,2,0.000,ALERT,211.70,297.26,59.991,1472260504,"201051344000576","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,535365.5,535365.5,4910,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260579,927024.00
08/26/2016 21:15,2,0.000,ALERT,210.80,295.16,60.018,1472260504,"274151322000087","219011344069620",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,749551.8,749551.8,4917,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472260580,927025.00
08/26/2016 21:30,2,0.000,ALERT,212.38,297.87,59.986,1472261403,"201051344000645","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,534863.9,534863.9,4907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261405,927026.00
08/26/2016 21:30,2,0.000,ALERT,211.25,297.26,59.991,1472261403,"274151322000085","219011344069620",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,777273.6,777273.6,4852,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472261407,927027.00
08/26/2016 21:30,2,0.000,ALERT,212.38,297.87,59.986,1472261403,"201051344000633","219011344069620",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,526382.8,526382.8,4902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261409,927028.00
08/26/2016 21:30,2,0.000,ALERT,211.93,297.87,59.975,1472261403,"201051344000469","219011344069620",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,528796.3,528796.3,4917,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472261410,927029.00
08/26/2016 21:30,2,0.000,ALERT,211.70,296.96,59.986,1472261403,"201051344000646","219011344069620",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,529670.9,529670.9,4896,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261412,927030.00
08/26/2016 21:30,2,0.000,ALERT,211.03,298.17,59.981,1472261403,"274151322000052","219011344069620",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,797845.9,797845.9,4852,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261414,927031.00
08/26/2016 21:30,2,0.000,ALERT,211.93,297.26,59.975,1472261403,"201051344000585","219011344069620",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,539087.8,539087.8,4893,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261416,927032.00
08/26/2016 21:30,2,0.000,ALERT,211.93,297.57,59.991,1472261403,"201051344001230","219011344069620",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,532879.1,532879.1,4917,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261418,927033.00
08/26/2016 21:30,2,0.000,ALERT,212.38,298.17,59.991,1472261403,"201051344000582","219011344069620",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,525634.3,525634.3,4893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261419,927034.00
08/26/2016 21:30,2,0.000,ALERT,211.48,297.26,59.996,1472261403,"201051344000955","219011344069620",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,539386.8,539386.8,4898,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261421,927035.00
08/26/2016 21:30,2,0.000,ALERT,211.48,296.96,59.981,1472261403,"274151322000094","219011344069620",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,654657.1,654657.1,4948,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261423,927036.00
08/26/2016 21:30,2,0.000,ALERT,211.93,298.47,59.991,1472261403,"201051344000579","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,543035.2,543035.2,4908,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261425,927037.00
08/26/2016 21:30,2,0.000,ALERT,211.93,297.57,60.023,1472261403,"201051344000890","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,536639.7,536639.7,4894,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261427,927038.00
08/26/2016 21:30,2,0.000,ALERT,211.93,296.96,59.975,1472261403,"201051344000438","219011344069620",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,538137.5,538137.5,4902,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261429,927039.00
08/26/2016 21:30,2,0.000,ALERT,212.16,296.36,60.007,1472261403,"201051344000417","219011344069620",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,529490.9,529490.9,4895,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261431,927040.00
08/26/2016 21:30,2,0.000,ALERT,211.25,297.57,59.986,1472261403,"274151322000083","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,790617.6,790617.6,4867,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261433,927041.00
08/26/2016 21:30,2,0.000,ALERT,211.70,296.96,59.996,1472261403,"274151322000076","219011344069620",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,843529.7,843529.7,4875,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261434,927042.00
08/26/2016 21:30,2,0.000,ALERT,211.93,298.47,59.996,1472261403,"201051344000868","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,527630.0,527630.0,4910,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261436,927043.00
08/26/2016 21:30,2,0.000,ALERT,211.25,298.47,59.986,1472261403,"274151322000095","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,835018.3,835018.3,4887,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472261438,927044.00
08/26/2016 21:30,2,0.000,ALERT,211.70,297.87,59.954,1472261403,"201051344000988","219011344069620",0.00,16.00,0,292.46,299.07,0.0,0.0,0.000,518408.9,518408.9,4915,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261440,927045.00
08/26/2016 21:30,2,0.000,ALERT,211.70,296.36,59.965,1472261403,"201051344001025","219011344069620",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,537931.3,537931.3,4902,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261442,927046.00
08/26/2016 21:30,2,0.000,ALERT,211.70,298.17,59.970,1472261403,"201051344000458","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,534988.6,534988.6,4901,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472261444,927047.00
08/26/2016 21:30,2,0.000,ALERT,212.38,297.87,59.991,1472261403,"201051344000853","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,534211.2,534211.2,4904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261446,927048.00
08/26/2016 21:30,2,0.000,ALERT,212.16,297.26,59.965,1472261403,"201051344000685","219011344069620",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,537385.6,537385.6,4913,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261447,927049.00
08/26/2016 21:30,2,0.000,ALERT,211.93,296.66,59.981,1472261403,"201051344000917","219011344069620",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,534355.2,534355.2,4921,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472261449,927050.00
08/26/2016 21:30,2,0.000,ALERT,212.16,297.57,59.938,1472261403,"201051344001145","219011344069620",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,539546.8,539546.8,4917,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261451,927051.00
08/26/2016 21:30,2,0.000,ALERT,212.16,296.36,60.012,1472261403,"201051344000651","219011344069620",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,532473.4,532473.4,4895,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261453,927052.00
08/26/2016 21:30,2,0.000,ALERT,211.03,297.57,59.959,1472261403,"274151322000088","219011344069620",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,761435.4,761435.4,4858,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261455,927053.00
08/26/2016 21:30,2,0.000,ALERT,211.93,296.36,59.991,1472261403,"274151322000068","219011344069620",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,654962.0,654962.0,4941,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261456,927054.00
08/26/2016 21:30,2,0.000,ALERT,211.70,296.96,59.975,1472261403,"201051344001135","219011344069620",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,528628.2,528628.2,4892,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261458,927055.00
08/26/2016 21:30,2,0.000,ALERT,211.48,298.77,59.986,1472261403,"201051344000594","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,539375.7,539375.7,4901,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261460,927056.00
08/26/2016 21:30,2,0.000,ALERT,211.93,296.96,59.986,1472261403,"201051344001203","219011344069620",0.00,16.30,0,293.96,299.97,0.0,0.0,0.000,536672.7,536672.7,4909,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261462,927057.00
08/26/2016 21:30,2,0.000,ALERT,211.25,298.17,59.949,1472261403,"274151322000054","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,777207.7,777207.7,4853,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261464,927058.00
08/26/2016 21:30,2,0.000,ALERT,212.16,297.87,59.991,1472261403,"201051344000867","219011344069620",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,526694.2,526694.2,4905,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261465,927059.00
08/26/2016 21:30,2,0.000,ALERT,211.93,297.26,59.981,1472261403,"201051344001093","219011344069620",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,533769.8,533769.8,4924,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261467,927060.00
08/26/2016 21:30,2,0.000,ALERT,211.70,298.17,59.991,1472261403,"201051344000900","219011344069620",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,543257.1,543257.1,4917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261469,927061.00
08/26/2016 21:30,2,0.000,ALERT,211.93,297.26,59.986,1472261403,"201051344000648","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,532495.4,532495.4,4898,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472261471,927062.00
08/26/2016 21:30,2,0.000,ALERT,211.93,298.17,59.986,1472261403,"201051344000569","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,543455.1,543455.1,4903,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261473,927063.00
08/26/2016 21:30,2,0.000,ALERT,211.93,298.17,59.986,1472261403,"201051344000983","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,535733.8,535733.8,4896,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261474,927064.00
08/26/2016 21:30,2,0.000,ALERT,211.93,297.57,59.986,1472261403,"201051344001158","219011344069620",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,527907.9,527907.9,4902,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261476,927065.00
08/26/2016 21:30,2,0.000,ALERT,212.38,298.47,59.986,1472261403,"201051344000576","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,535365.5,535365.5,4912,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261478,927066.00
08/26/2016 21:30,2,0.000,ALERT,211.48,297.26,59.996,1472261403,"274151322000087","219011344069620",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,749551.8,749551.8,4919,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472261480,927067.00
08/26/2016 21:45,2,0.000,ALERT,212.16,298.17,60.007,1472262305,"201051344000645","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,534863.9,534863.9,4909,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472262307,927068.00
08/26/2016 21:45,2,0.000,ALERT,211.03,296.96,59.986,1472262305,"274151322000085","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,777273.6,777273.6,4854,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262309,927069.00
08/26/2016 21:45,2,0.000,ALERT,212.38,297.87,60.002,1472262305,"201051344000633","219011344069620",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,526382.8,526382.8,4904,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262310,927070.00
08/26/2016 21:45,2,0.000,ALERT,211.93,298.17,60.002,1472262305,"201051344000469","219011344069620",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,528796.3,528796.3,4919,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262312,927071.00
08/26/2016 21:45,2,0.000,ALERT,211.48,296.96,60.002,1472262305,"201051344000646","219011344069620",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,529670.9,529670.9,4898,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262314,927072.00
08/26/2016 21:45,2,0.000,ALERT,211.03,296.96,60.007,1472262305,"274151322000052","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,797845.9,797845.9,4854,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262316,927073.00
08/26/2016 21:45,2,0.000,ALERT,211.93,297.26,60.007,1472262305,"201051344000585","219011344069620",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,539087.8,539087.8,4895,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262318,927074.00
08/26/2016 21:45,2,0.000,ALERT,211.70,297.57,60.012,1472262305,"201051344001230","219011344069620",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,532879.1,532879.1,4919,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262319,927075.00
08/26/2016 21:45,2,0.000,ALERT,212.16,297.87,60.044,1472262305,"201051344000582","219011344069620",0.00,15.80,0,296.06,299.07,0.0,0.0,0.000,525634.3,525634.3,4895,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262321,927076.00
08/26/2016 21:45,2,0.000,ALERT,211.48,296.96,59.959,1472262305,"201051344000955","219011344069620",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,539386.8,539386.8,4900,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262323,927077.00
08/26/2016 21:45,2,0.000,ALERT,211.03,296.96,59.959,1472262305,"274151322000094","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,654657.1,654657.1,4950,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262325,927078.00
08/26/2016 21:45,2,0.000,ALERT,211.93,298.77,60.007,1472262305,"201051344000579","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,543035.2,543035.2,4910,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472262327,927079.00
08/26/2016 21:45,2,0.000,ALERT,211.70,297.57,60.007,1472262305,"201051344000890","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,536639.7,536639.7,4896,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262328,927080.00
08/26/2016 21:45,2,0.000,ALERT,211.93,296.96,60.002,1472262305,"201051344000438","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,538137.5,538137.5,4904,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262330,927081.00
08/26/2016 21:45,2,0.000,ALERT,211.93,296.66,60.012,1472262305,"201051344000417","219011344069620",0.00,16.00,0,294.56,297.87,0.0,0.0,0.000,529490.9,529490.9,4897,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262332,927082.00
08/26/2016 21:45,2,0.000,ALERT,211.03,297.57,60.002,1472262305,"274151322000083","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,790617.6,790617.6,4869,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262334,927083.00
08/26/2016 21:45,2,0.000,ALERT,211.70,297.57,60.007,1472262305,"274151322000076","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,843529.7,843529.7,4877,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472262336,927084.00
08/26/2016 21:45,2,0.000,ALERT,211.70,298.77,60.034,1472262305,"201051344000868","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,527630.0,527630.0,4912,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262338,927085.00
08/26/2016 21:45,2,0.000,ALERT,211.03,298.17,60.007,1472262305,"274151322000095","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,835018.3,835018.3,4889,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262340,927086.00
08/26/2016 21:45,2,0.000,ALERT,211.70,298.17,60.007,1472262305,"201051344000988","219011344069620",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,518408.9,518408.9,4917,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262342,927087.00
08/26/2016 21:45,2,0.000,ALERT,211.70,296.36,60.007,1472262305,"201051344001025","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,537931.3,537931.3,4904,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262343,927088.00
08/26/2016 21:45,2,0.000,ALERT,211.93,298.47,59.991,1472262305,"201051344000458","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,534988.6,534988.6,4903,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262345,927089.00
08/26/2016 21:45,2,0.000,ALERT,212.38,298.17,60.007,1472262305,"201051344000853","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,534211.2,534211.2,4906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262347,927090.00
08/26/2016 21:45,2,0.000,ALERT,212.16,297.26,60.007,1472262305,"201051344000685","219011344069620",0.00,15.50,0,295.16,298.47,0.0,0.0,0.000,537385.6,537385.6,4915,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262349,927091.00
08/26/2016 21:45,2,0.000,ALERT,211.93,296.66,59.975,1472262305,"201051344000917","219011344069620",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,534355.2,534355.2,4923,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262351,927092.00
08/26/2016 21:45,2,0.000,ALERT,212.16,297.26,60.007,1472262305,"201051344001145","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,539546.8,539546.8,4919,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262353,927093.00
08/26/2016 21:45,2,0.000,ALERT,211.93,296.66,60.002,1472262305,"201051344000651","219011344069620",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,532473.4,532473.4,4897,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262354,927094.00
08/26/2016 21:45,2,0.000,ALERT,210.80,297.57,60.007,1472262305,"274151322000088","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,761435.4,761435.4,4860,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262356,927095.00
08/26/2016 21:45,2,0.000,ALERT,211.93,296.66,60.012,1472262305,"274151322000068","219011344069620",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,654962.0,654962.0,4943,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262358,927096.00
08/26/2016 21:45,2,0.000,ALERT,211.48,296.96,60.002,1472262305,"201051344001135","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,528628.2,528628.2,4894,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472262360,927097.00
08/26/2016 21:45,2,0.000,ALERT,211.70,298.77,60.007,1472262305,"201051344000594","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,539375.7,539375.7,4903,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262362,927098.00
08/26/2016 21:45,2,0.000,ALERT,211.93,296.96,60.002,1472262305,"201051344001203","219011344069620",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,536672.7,536672.7,4911,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262363,927099.00
08/26/2016 21:45,2,0.000,ALERT,211.03,297.87,60.028,1472262305,"274151322000054","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,777207.7,777207.7,4855,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262365,927100.00
08/26/2016 21:45,2,0.000,ALERT,212.16,298.17,59.981,1472262305,"201051344000867","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,526694.2,526694.2,4907,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262367,927101.00
08/26/2016 21:45,2,0.000,ALERT,211.70,297.26,60.007,1472262305,"201051344001093","219011344069620",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,533769.8,533769.8,4926,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262369,927102.00
08/26/2016 21:45,2,0.000,ALERT,211.70,298.47,60.012,1472262305,"201051344000900","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,543257.1,543257.1,4919,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262371,927103.00
08/26/2016 21:45,2,0.000,ALERT,211.93,297.87,60.012,1472262305,"201051344000648","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,532495.4,532495.4,4900,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262373,927104.00
08/26/2016 21:45,2,0.000,ALERT,211.93,298.77,60.012,1472262305,"201051344000569","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,543455.1,543455.1,4905,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262374,927105.00
08/26/2016 21:45,2,0.000,ALERT,211.93,298.77,60.049,1472262305,"201051344000983","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,535733.8,535733.8,4898,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472262376,927106.00
08/26/2016 21:45,2,0.000,ALERT,211.93,298.17,60.007,1472262305,"201051344001158","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,527907.9,527907.9,4904,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262378,927107.00
08/26/2016 21:45,2,0.000,ALERT,212.38,298.77,60.039,1472262305,"201051344000576","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,535365.5,535365.5,4914,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262380,927108.00
08/26/2016 21:45,2,0.000,ALERT,211.48,297.26,60.028,1472262305,"274151322000087","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,749551.8,749551.8,4921,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472262382,927109.00
08/26/2016 22:00,2,0.000,ALERT,212.61,298.77,60.002,1472263203,"201051344000645","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,534863.9,534863.9,4911,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263205,927110.00
08/26/2016 22:00,2,0.000,ALERT,211.48,298.47,60.002,1472263203,"274151322000085","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,777273.6,777273.6,4856,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263207,927111.00
08/26/2016 22:00,2,0.000,ALERT,212.61,298.47,60.007,1472263203,"201051344000633","219011344069620",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,526382.8,526382.8,4906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472263209,927112.00
08/26/2016 22:00,2,0.000,ALERT,212.16,298.77,60.012,1472263203,"201051344000469","219011344069620",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,528796.3,528796.3,4921,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263211,927113.00
08/26/2016 22:00,2,0.000,ALERT,211.93,297.87,60.018,1472263203,"201051344000646","219011344069620",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,529670.9,529670.9,4900,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263213,927114.00
08/26/2016 22:00,2,0.000,ALERT,211.25,297.87,59.996,1472263203,"274151322000052","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,797845.9,797845.9,4856,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263214,927115.00
08/26/2016 22:00,2,0.000,ALERT,212.38,298.17,59.996,1472263203,"201051344000585","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,539087.8,539087.8,4897,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263216,927116.00
08/26/2016 22:00,2,0.000,ALERT,212.16,298.47,60.012,1472263203,"201051344001230","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,532879.1,532879.1,4921,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263218,927117.00
08/26/2016 22:00,2,0.000,ALERT,212.61,298.77,60.018,1472263203,"201051344000582","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,525634.3,525634.3,4897,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263220,927118.00
08/26/2016 22:00,2,0.000,ALERT,211.93,297.87,60.012,1472263203,"201051344000955","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,539386.8,539386.8,4902,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263222,927119.00
08/26/2016 22:00,2,0.000,ALERT,211.48,297.57,60.012,1472263203,"274151322000094","219011344069620",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,654657.1,654657.1,4952,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472263223,927120.00
08/26/2016 22:00,2,0.000,ALERT,212.16,299.67,60.023,1472263203,"201051344000579","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,543035.2,543035.2,4912,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263225,927121.00
08/26/2016 22:00,2,0.000,ALERT,212.16,298.77,60.007,1472263203,"201051344000890","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,536639.7,536639.7,4898,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263227,927122.00
08/26/2016 22:00,2,0.000,ALERT,212.38,298.17,60.012,1472263203,"201051344000438","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,538137.5,538137.5,4906,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263229,927123.00
08/26/2016 22:00,2,0.000,ALERT,212.38,297.57,60.012,1472263203,"201051344000417","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,529490.9,529490.9,4899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263231,927124.00
08/26/2016 22:00,2,0.000,ALERT,211.70,298.47,59.996,1472263203,"274151322000083","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,790617.6,790617.6,4871,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263233,927125.00
08/26/2016 22:00,2,0.000,ALERT,211.93,298.47,59.996,1472263203,"274151322000076","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,843529.7,843529.7,4879,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263235,927126.00
08/26/2016 22:00,2,0.000,ALERT,212.16,299.67,60.012,1472263203,"201051344000868","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,527630.0,527630.0,4914,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263236,927127.00
08/26/2016 22:00,2,0.000,ALERT,211.48,299.67,59.996,1472263203,"274151322000095","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,835018.3,835018.3,4891,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263238,927128.00
08/26/2016 22:00,2,0.000,ALERT,211.93,298.47,60.018,1472263203,"201051344000988","219011344069620",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,518408.9,518408.9,4919,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263240,927129.00
08/26/2016 22:00,2,0.000,ALERT,211.93,297.57,60.012,1472263203,"201051344001025","219011344069620",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,537931.3,537931.3,4906,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472263242,927130.00
08/26/2016 22:00,2,0.000,ALERT,211.93,298.77,60.007,1472263203,"201051344000458","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,534988.6,534988.6,4905,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263244,927131.00
08/26/2016 22:00,2,0.000,ALERT,212.61,298.47,60.007,1472263203,"201051344000853","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,534211.2,534211.2,4908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263246,927132.00
08/26/2016 22:00,2,0.000,ALERT,212.38,298.17,60.039,1472263203,"201051344000685","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,537385.6,537385.6,4917,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472263247,927133.00
08/26/2016 22:00,2,0.000,ALERT,212.16,297.87,59.996,1472263203,"201051344000917","219011344069620",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,534355.2,534355.2,4925,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263249,927134.00
08/26/2016 22:00,2,0.000,ALERT,212.16,298.47,59.996,1472263203,"201051344001145","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,539546.8,539546.8,4921,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263251,927135.00
08/26/2016 22:00,2,0.000,ALERT,212.16,297.57,60.034,1472263203,"201051344000651","219011344069620",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,532473.4,532473.4,4899,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263253,927136.00
08/26/2016 22:00,2,0.000,ALERT,211.03,297.87,60.023,1472263203,"274151322000088","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,761435.4,761435.4,4862,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263255,927137.00
08/26/2016 22:00,2,0.000,ALERT,211.93,296.66,60.002,1472263203,"274151322000068","219011344069620",0.00,17.80,0,295.76,298.77,0.0,0.0,0.000,654962.0,654962.0,4945,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263256,927138.00
08/26/2016 22:00,2,0.000,ALERT,211.70,298.17,59.996,1472263203,"201051344001135","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,528628.2,528628.2,4896,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472263258,927139.00
08/26/2016 22:00,2,0.000,ALERT,211.70,299.07,59.996,1472263203,"201051344000594","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,539375.7,539375.7,4905,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263260,927140.00
08/26/2016 22:00,2,0.000,ALERT,212.16,298.17,59.991,1472263203,"201051344001203","219011344069620",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,536672.7,536672.7,4913,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472263262,927141.00
08/26/2016 22:00,2,0.000,ALERT,211.25,298.77,59.991,1472263203,"274151322000054","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,777207.7,777207.7,4857,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263264,927142.00
08/26/2016 22:00,2,0.000,ALERT,212.38,298.47,59.996,1472263203,"201051344000867","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,526694.2,526694.2,4909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472263265,927143.00
08/26/2016 22:00,2,0.000,ALERT,211.93,298.47,59.996,1472263203,"201051344001093","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,533769.8,533769.8,4928,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263267,927144.00
08/26/2016 22:00,2,0.000,ALERT,212.16,298.77,59.986,1472263203,"201051344000900","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,543257.1,543257.1,4921,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263269,927145.00
08/26/2016 22:00,2,0.000,ALERT,212.38,297.87,59.986,1472263203,"201051344000648","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,532495.4,532495.4,4902,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263271,927146.00
08/26/2016 22:00,2,0.000,ALERT,212.16,299.07,59.991,1472263203,"201051344000569","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,543455.1,543455.1,4907,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263273,927147.00
08/26/2016 22:00,2,0.000,ALERT,212.16,298.77,59.991,1472263203,"201051344000983","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,535733.8,535733.8,4900,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263275,927148.00
08/26/2016 22:00,2,0.000,ALERT,212.16,298.47,59.991,1472263203,"201051344001158","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,527907.9,527907.9,4906,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472263276,927149.00
08/26/2016 22:00,2,0.000,ALERT,212.38,299.07,59.991,1472263203,"201051344000576","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,535365.5,535365.5,4916,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263278,927150.00
08/26/2016 22:00,2,0.000,ALERT,211.48,297.57,59.996,1472263203,"274151322000087","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,749551.8,749551.8,4923,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472263280,927151.00
08/26/2016 22:15,2,0.000,ALERT,213.06,298.77,59.938,1472264103,"201051344000645","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,534863.9,534863.9,4913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264105,927152.00
08/26/2016 22:15,2,0.000,ALERT,212.16,298.17,59.965,1472264103,"274151322000085","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,777273.6,777273.6,4858,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264107,927153.00
08/26/2016 22:15,2,0.000,ALERT,213.29,298.77,59.975,1472264103,"201051344000633","219011344069620",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,526382.8,526382.8,4908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472264109,927154.00
