ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 22:15,2,0.000,ALERT,212.61,298.77,59.970,1472264103,"201051344000469","219011344069620",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,528796.3,528796.3,4923,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264111,927155.00
08/26/2016 22:15,2,0.000,ALERT,212.38,298.77,59.975,1472264103,"201051344000646","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,529670.9,529670.9,4902,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264112,927156.00
08/26/2016 22:15,2,0.000,ALERT,211.48,298.47,59.970,1472264103,"274151322000052","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,797845.9,797845.9,4858,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472264114,927157.00
08/26/2016 22:15,2,0.000,ALERT,212.83,299.07,59.981,1472264103,"201051344000585","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,539087.8,539087.8,4899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472264116,927158.00
08/26/2016 22:15,2,0.000,ALERT,212.61,299.37,59.975,1472264103,"201051344001230","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,532879.1,532879.1,4923,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472264118,927159.00
08/26/2016 22:15,2,0.000,ALERT,213.29,299.67,59.981,1472264103,"201051344000582","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,525634.3,525634.3,4899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264120,927160.00
08/26/2016 22:15,2,0.000,ALERT,212.38,298.77,59.954,1472264103,"201051344000955","219011344069620",0.00,15.00,0,296.36,299.67,0.0,0.0,0.000,539386.8,539386.8,4904,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264122,927161.00
08/26/2016 22:15,2,0.000,ALERT,211.93,297.87,59.991,1472264103,"274151322000094","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,654657.1,654657.1,4954,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264123,927162.00
08/26/2016 22:15,2,0.000,ALERT,212.61,299.37,59.981,1472264103,"201051344000579","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,543035.2,543035.2,4914,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264125,927163.00
08/26/2016 22:15,2,0.000,ALERT,212.61,299.07,59.981,1472264103,"201051344000890","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,536639.7,536639.7,4900,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264127,927164.00
08/26/2016 22:15,2,0.000,ALERT,212.61,298.77,59.986,1472264103,"201051344000438","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,538137.5,538137.5,4908,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472264129,927165.00
08/26/2016 22:15,2,0.000,ALERT,212.83,298.17,59.981,1472264103,"201051344000417","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,529490.9,529490.9,4901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264131,927166.00
08/26/2016 22:15,2,0.000,ALERT,211.93,298.77,59.981,1472264103,"274151322000083","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,790617.6,790617.6,4873,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264132,927167.00
08/26/2016 22:15,2,0.000,ALERT,212.61,298.47,59.991,1472264103,"274151322000076","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,843529.7,843529.7,4881,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264134,927168.00
08/26/2016 22:15,2,0.000,ALERT,212.61,299.97,59.970,1472264103,"201051344000868","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,527630.0,527630.0,4916,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264136,927169.00
08/26/2016 22:15,2,0.000,ALERT,211.93,299.67,59.991,1472264103,"274151322000095","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,835018.3,835018.3,4893,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264138,927170.00
08/26/2016 22:15,2,0.000,ALERT,212.61,299.37,59.986,1472264103,"201051344000988","219011344069620",0.00,15.00,0,293.66,300.27,0.0,0.0,0.000,518408.9,518408.9,4921,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264140,927171.00
08/26/2016 22:15,2,0.000,ALERT,212.83,298.17,59.986,1472264103,"201051344001025","219011344069620",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,537931.3,537931.3,4908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472264142,927172.00
08/26/2016 22:15,2,0.000,ALERT,212.61,299.37,60.007,1472264103,"201051344000458","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,534988.6,534988.6,4907,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472264143,927173.00
08/26/2016 22:15,2,0.000,ALERT,213.29,299.37,59.986,1472264103,"201051344000853","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,534211.2,534211.2,4910,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264145,927174.00
08/26/2016 22:15,2,0.000,ALERT,213.06,298.77,59.981,1472264103,"201051344000685","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,537385.6,537385.6,4919,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264147,927175.00
08/26/2016 22:15,2,0.000,ALERT,212.83,298.17,59.944,1472264103,"201051344000917","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,534355.2,534355.2,4927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472264149,927176.00
08/26/2016 22:15,2,0.000,ALERT,213.06,299.37,59.954,1472264103,"201051344001145","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,539546.8,539546.8,4923,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264151,927177.00
08/26/2016 22:15,2,0.000,ALERT,212.83,298.17,59.986,1472264103,"201051344000651","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,532473.4,532473.4,4901,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264153,927178.00
08/26/2016 22:15,2,0.000,ALERT,211.70,297.87,59.944,1472264103,"274151322000088","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,761435.4,761435.4,4864,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264154,927179.00
08/26/2016 22:15,2,0.000,ALERT,212.61,297.57,59.965,1472264103,"274151322000068","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,654962.0,654962.0,4947,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264156,927180.00
08/26/2016 22:15,2,0.000,ALERT,212.38,298.77,59.991,1472264103,"201051344001135","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,528628.2,528628.2,4898,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264158,927181.00
08/26/2016 22:15,2,0.000,ALERT,212.61,299.67,59.986,1472264103,"201051344000594","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,539375.7,539375.7,4907,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264160,927182.00
08/26/2016 22:15,2,0.000,ALERT,212.83,298.77,59.986,1472264103,"201051344001203","219011344069620",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,536672.7,536672.7,4915,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472264161,927183.00
08/26/2016 22:15,2,0.000,ALERT,211.93,298.47,60.018,1472264103,"274151322000054","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,777207.7,777207.7,4859,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264163,927184.00
08/26/2016 22:15,2,0.000,ALERT,212.83,298.77,59.986,1472264103,"201051344000867","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,526694.2,526694.2,4911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264165,927185.00
08/26/2016 22:15,2,0.000,ALERT,212.83,298.77,59.986,1472264103,"201051344001093","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,533769.8,533769.8,4930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264167,927186.00
08/26/2016 22:15,2,0.000,ALERT,212.61,299.07,59.981,1472264103,"201051344000900","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,543257.1,543257.1,4923,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264169,927187.00
08/26/2016 22:15,2,0.000,ALERT,213.06,298.47,59.986,1472264103,"201051344000648","219011344069620",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,532495.4,532495.4,4904,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264170,927188.00
08/26/2016 22:15,2,0.000,ALERT,212.83,299.67,59.954,1472264103,"201051344000569","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,543455.1,543455.1,4909,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264172,927189.00
08/26/2016 22:15,2,0.000,ALERT,212.83,299.37,59.991,1472264103,"201051344000983","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,535733.8,535733.8,4902,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264174,927190.00
08/26/2016 22:15,2,0.000,ALERT,212.61,298.77,59.991,1472264103,"201051344001158","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,527907.9,527907.9,4908,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264176,927191.00
08/26/2016 22:15,2,0.000,ALERT,213.29,299.67,59.991,1472264103,"201051344000576","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,535365.5,535365.5,4918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472264178,927192.00
08/26/2016 22:15,2,0.000,ALERT,212.16,298.17,60.018,1472264103,"274151322000087","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,749551.8,749551.8,4925,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472264179,927193.00
08/26/2016 22:30,2,0.000,ALERT,213.06,298.77,59.965,1472265003,"201051344000645","219011344069620",0.00,15.00,0,285.54,300.57,0.0,0.0,0.000,534863.9,534863.9,4915,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265005,927194.00
08/26/2016 22:30,2,0.000,ALERT,211.93,298.17,59.986,1472265003,"274151322000085","219011344069620",0.00,15.80,0,285.84,300.57,0.0,0.0,0.000,777273.6,777273.6,4860,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265007,927195.00
08/26/2016 22:30,2,0.000,ALERT,213.06,298.47,59.970,1472265003,"201051344000633","219011344069620",0.00,14.00,0,283.74,299.97,0.0,0.0,0.000,526382.8,526382.8,4910,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265009,927196.00
08/26/2016 22:30,2,0.000,ALERT,212.61,298.77,59.970,1472265003,"201051344000469","219011344069620",0.00,13.70,0,284.34,299.97,0.0,0.0,0.000,528796.3,528796.3,4925,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265011,927197.00
08/26/2016 22:30,2,0.000,ALERT,212.16,298.47,59.954,1472265003,"201051344000646","219011344069620",0.00,14.30,0,285.24,300.27,0.0,0.0,0.000,529670.9,529670.9,4904,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265013,927198.00
08/26/2016 22:30,2,0.000,ALERT,211.25,298.17,59.959,1472265003,"274151322000052","219011344069620",0.00,15.80,0,285.24,300.57,0.0,0.0,0.000,797845.9,797845.9,4860,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265015,927199.00
08/26/2016 22:30,2,0.000,ALERT,212.83,299.07,59.981,1472265003,"201051344000585","219011344069620",0.00,14.30,0,285.24,300.57,0.0,0.0,0.000,539087.8,539087.8,4901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265016,927200.00
08/26/2016 22:30,2,0.000,ALERT,212.61,299.37,59.965,1472265003,"201051344001230","219011344069620",0.00,14.00,0,286.14,300.87,0.0,0.0,0.000,532879.1,532879.1,4925,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265018,927201.00
08/26/2016 22:30,2,0.000,ALERT,213.29,299.67,59.975,1472265003,"201051344000582","219011344069620",0.00,14.30,0,286.44,300.87,0.0,0.0,0.000,525634.3,525634.3,4901,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265020,927202.00
08/26/2016 22:30,2,0.000,ALERT,212.38,299.07,59.965,1472265003,"201051344000955","219011344069620",0.00,14.30,0,285.54,300.57,0.0,0.0,0.000,539386.8,539386.8,4906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265022,927203.00
08/26/2016 22:30,2,0.000,ALERT,211.70,297.87,59.975,1472265003,"274151322000094","219011344069620",0.00,15.80,0,285.24,299.97,0.0,0.0,0.000,654657.1,654657.1,4956,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265024,927204.00
08/26/2016 22:30,2,0.000,ALERT,212.38,299.37,59.965,1472265003,"201051344000579","219011344069620",0.00,14.70,0,286.14,301.17,0.0,0.0,0.000,543035.2,543035.2,4916,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265025,927205.00
08/26/2016 22:30,2,0.000,ALERT,212.38,299.37,59.965,1472265003,"201051344000890","219011344069620",0.00,14.70,0,286.14,301.47,0.0,0.0,0.000,536639.7,536639.7,4902,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265027,927206.00
08/26/2016 22:30,2,0.000,ALERT,212.83,299.07,59.975,1472265003,"201051344000438","219011344069620",0.00,14.00,0,285.84,300.87,0.0,0.0,0.000,538137.5,538137.5,4910,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265029,927207.00
08/26/2016 22:30,2,0.000,ALERT,212.83,298.17,59.970,1472265003,"201051344000417","219011344069620",0.00,14.70,0,285.24,299.67,0.0,0.0,0.000,529490.9,529490.9,4903,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265031,927208.00
08/26/2016 22:30,2,0.000,ALERT,211.70,298.17,59.981,1472265003,"274151322000083","219011344069620",0.00,15.50,0,285.54,300.87,0.0,0.0,0.000,790617.6,790617.6,4875,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265033,927209.00
08/26/2016 22:30,2,0.000,ALERT,212.38,298.77,59.996,1472265003,"274151322000076","219011344069620",0.00,15.80,0,285.54,300.57,0.0,0.0,0.000,843529.7,843529.7,4883,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265034,927210.00
08/26/2016 22:30,2,0.000,ALERT,212.38,299.67,59.975,1472265003,"201051344000868","219011344069620",0.00,14.30,0,286.14,301.47,0.0,0.0,0.000,527630.0,527630.0,4918,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265036,927211.00
08/26/2016 22:30,2,0.000,ALERT,211.70,299.67,59.970,1472265003,"274151322000095","219011344069620",0.00,15.50,0,286.74,301.17,0.0,0.0,0.000,835018.3,835018.3,4895,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265038,927212.00
08/26/2016 22:30,2,0.000,ALERT,212.61,299.37,59.981,1472265003,"201051344000988","219011344069620",0.00,14.70,0,283.14,300.57,0.0,0.0,0.000,518408.9,518408.9,4923,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265040,927213.00
08/26/2016 22:30,2,0.000,ALERT,212.83,298.17,59.975,1472265003,"201051344001025","219011344069620",0.00,14.00,0,285.24,300.87,0.0,0.0,0.000,537931.3,537931.3,4910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265042,927214.00
08/26/2016 22:30,2,0.000,ALERT,212.61,299.37,59.981,1472265003,"201051344000458","219011344069620",0.00,15.30,0,285.84,301.77,0.0,0.0,0.000,534988.6,534988.6,4909,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265043,927215.00
08/26/2016 22:30,2,0.000,ALERT,213.06,299.37,59.954,1472265003,"201051344000853","219011344069620",0.00,14.30,0,285.54,301.17,0.0,0.0,0.000,534211.2,534211.2,4912,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265045,927216.00
08/26/2016 22:30,2,0.000,ALERT,213.29,299.07,59.933,1472265003,"201051344000685","219011344069620",0.00,14.30,0,285.84,300.27,0.0,0.0,0.000,537385.6,537385.6,4921,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265047,927217.00
08/26/2016 22:30,2,0.000,ALERT,213.06,298.47,59.991,1472265003,"201051344000917","219011344069620",0.00,15.30,0,284.64,299.67,0.0,0.0,0.000,534355.2,534355.2,4929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265049,927218.00
08/26/2016 22:30,2,0.000,ALERT,213.29,299.37,60.007,1472265003,"201051344001145","219011344069620",0.00,14.00,0,286.14,300.87,0.0,0.0,0.000,539546.8,539546.8,4925,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265051,927219.00
08/26/2016 22:30,2,0.000,ALERT,213.06,298.47,59.986,1472265003,"201051344000651","219011344069620",0.00,13.70,0,285.24,299.97,0.0,0.0,0.000,532473.4,532473.4,4903,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265053,927220.00
08/26/2016 22:30,2,0.000,ALERT,211.25,298.17,59.981,1472265003,"274151322000088","219011344069620",0.00,15.80,0,285.24,299.97,0.0,0.0,0.000,761435.4,761435.4,4866,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265054,927221.00
08/26/2016 22:30,2,0.000,ALERT,212.16,297.87,59.970,1472265003,"274151322000068","219011344069620",0.00,16.70,0,284.94,299.37,0.0,0.0,0.000,654962.0,654962.0,4949,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265056,927222.00
08/26/2016 22:30,2,0.000,ALERT,212.61,299.07,59.981,1472265003,"201051344001135","219011344069620",0.00,14.30,0,285.84,300.87,0.0,0.0,0.000,528628.2,528628.2,4900,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265058,927223.00
08/26/2016 22:30,2,0.000,ALERT,212.38,299.97,59.986,1472265003,"201051344000594","219011344069620",0.00,15.00,0,285.24,300.87,0.0,0.0,0.000,539375.7,539375.7,4909,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265060,927224.00
08/26/2016 22:30,2,0.000,ALERT,213.06,298.77,59.996,1472265003,"201051344001203","219011344069620",0.00,14.30,0,285.54,302.07,0.0,0.0,0.000,536672.7,536672.7,4917,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265062,927225.00
08/26/2016 22:30,2,0.000,ALERT,211.70,298.77,59.986,1472265003,"274151322000054","219011344069620",0.00,16.00,0,285.24,300.57,0.0,0.0,0.000,777207.7,777207.7,4861,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265063,927226.00
08/26/2016 22:30,2,0.000,ALERT,212.83,299.07,59.954,1472265003,"201051344000867","219011344069620",0.00,15.00,0,285.24,300.87,0.0,0.0,0.000,526694.2,526694.2,4913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265065,927227.00
08/26/2016 22:30,2,0.000,ALERT,213.06,299.07,59.986,1472265003,"201051344001093","219011344069620",0.00,15.00,0,285.54,300.27,0.0,0.0,0.000,533769.8,533769.8,4932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265067,927228.00
08/26/2016 22:30,2,0.000,ALERT,212.38,299.37,59.991,1472265003,"201051344000900","219011344069620",0.00,14.30,0,285.24,300.57,0.0,0.0,0.000,543257.1,543257.1,4925,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265069,927229.00
08/26/2016 22:30,2,0.000,ALERT,212.83,298.77,60.002,1472265003,"201051344000648","219011344069620",0.00,14.00,0,284.94,300.87,0.0,0.0,0.000,532495.4,532495.4,4906,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265071,927230.00
08/26/2016 22:30,2,0.000,ALERT,212.61,299.97,59.996,1472265003,"201051344000569","219011344069620",0.00,14.70,0,286.14,301.47,0.0,0.0,0.000,543455.1,543455.1,4911,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265073,927231.00
08/26/2016 22:30,2,0.000,ALERT,212.61,299.67,59.996,1472265003,"201051344000983","219011344069620",0.00,14.30,0,285.84,301.17,0.0,0.0,0.000,535733.8,535733.8,4904,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265074,927232.00
08/26/2016 22:30,2,0.000,ALERT,212.61,299.37,60.007,1472265003,"201051344001158","219011344069620",0.00,14.00,0,284.94,300.27,0.0,0.0,0.000,527907.9,527907.9,4910,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265076,927233.00
08/26/2016 22:30,2,0.000,ALERT,213.06,299.67,59.991,1472265003,"201051344000576","219011344069620",0.00,14.30,0,285.54,300.87,0.0,0.0,0.000,535365.5,535365.5,4920,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265078,927234.00
08/26/2016 22:30,2,0.000,ALERT,211.70,297.57,59.986,1472265003,"274151322000087","219011344069620",0.00,16.70,0,284.94,299.67,0.0,0.0,0.000,749551.8,749551.8,4927,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265080,927235.00
08/26/2016 22:45,2,0.000,ALERT,213.06,299.67,60.012,1472265903,"201051344000645","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,534863.9,534863.9,4917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265905,927236.00
08/26/2016 22:45,2,0.000,ALERT,211.93,298.77,60.012,1472265903,"274151322000085","219011344069620",0.00,15.30,0,296.66,299.97,0.0,0.0,0.000,777273.6,777273.6,4862,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265907,927237.00
08/26/2016 22:45,2,0.000,ALERT,213.29,299.37,60.012,1472265903,"201051344000633","219011344069620",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,526382.8,526382.8,4912,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265908,927238.00
08/26/2016 22:45,2,0.000,ALERT,212.61,299.67,60.018,1472265903,"201051344000469","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,528796.3,528796.3,4927,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265910,927239.00
08/26/2016 22:45,2,0.000,ALERT,212.61,299.37,59.965,1472265903,"201051344000646","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,529670.9,529670.9,4906,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265912,927240.00
08/26/2016 22:45,2,0.000,ALERT,211.70,298.77,60.012,1472265903,"274151322000052","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,797845.9,797845.9,4862,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265914,927241.00
08/26/2016 22:45,2,0.000,ALERT,213.29,299.67,60.012,1472265903,"201051344000585","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,539087.8,539087.8,4903,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265915,927242.00
08/26/2016 22:45,2,0.000,ALERT,213.06,299.67,60.012,1472265903,"201051344001230","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,532879.1,532879.1,4927,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265918,927243.00
08/26/2016 22:45,2,0.000,ALERT,213.51,300.27,60.039,1472265903,"201051344000582","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,525634.3,525634.3,4903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265919,927244.00
08/26/2016 22:45,2,0.000,ALERT,212.83,299.67,60.007,1472265903,"201051344000955","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,539386.8,539386.8,4908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265921,927245.00
08/26/2016 22:45,2,0.000,ALERT,212.16,298.17,60.002,1472265903,"274151322000094","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,654657.1,654657.1,4958,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265923,927246.00
08/26/2016 22:45,2,0.000,ALERT,212.83,300.57,60.012,1472265903,"201051344000579","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,543035.2,543035.2,4918,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265925,927247.00
08/26/2016 22:45,2,0.000,ALERT,213.06,299.97,60.012,1472265903,"201051344000890","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,536639.7,536639.7,4904,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265926,927248.00
08/26/2016 22:45,2,0.000,ALERT,213.29,299.67,60.012,1472265903,"201051344000438","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,538137.5,538137.5,4912,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265928,927249.00
08/26/2016 22:45,2,0.000,ALERT,213.51,299.07,60.012,1472265903,"201051344000417","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,529490.9,529490.9,4905,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265930,927250.00
08/26/2016 22:45,2,0.000,ALERT,212.16,298.77,60.012,1472265903,"274151322000083","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,790617.6,790617.6,4877,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265932,927251.00
08/26/2016 22:45,2,0.000,ALERT,212.61,298.77,60.007,1472265903,"274151322000076","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,843529.7,843529.7,4885,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265934,927252.00
08/26/2016 22:45,2,0.000,ALERT,212.83,300.57,60.012,1472265903,"201051344000868","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,527630.0,527630.0,4920,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265935,927253.00
08/26/2016 22:45,2,0.000,ALERT,212.16,299.97,59.981,1472265903,"274151322000095","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,835018.3,835018.3,4897,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265937,927254.00
08/26/2016 22:45,2,0.000,ALERT,212.61,299.67,60.018,1472265903,"201051344000988","219011344069620",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,518408.9,518408.9,4925,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265939,927255.00
08/26/2016 22:45,2,0.000,ALERT,213.06,299.07,59.970,1472265903,"201051344001025","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,537931.3,537931.3,4912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265941,927256.00
08/26/2016 22:45,2,0.000,ALERT,212.61,299.97,59.991,1472265903,"201051344000458","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,534988.6,534988.6,4911,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265943,927257.00
08/26/2016 22:45,2,0.000,ALERT,213.29,299.97,60.012,1472265903,"201051344000853","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,534211.2,534211.2,4914,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265945,927258.00
08/26/2016 22:45,2,0.000,ALERT,213.29,299.37,60.012,1472265903,"201051344000685","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,537385.6,537385.6,4923,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265947,927259.00
08/26/2016 22:45,2,0.000,ALERT,213.29,299.07,59.970,1472265903,"201051344000917","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,534355.2,534355.2,4931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265948,927260.00
08/26/2016 22:45,2,0.000,ALERT,213.51,299.97,60.039,1472265903,"201051344001145","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,539546.8,539546.8,4927,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265950,927261.00
08/26/2016 22:45,2,0.000,ALERT,213.29,299.07,60.007,1472265903,"201051344000651","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,532473.4,532473.4,4905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265952,927262.00
08/26/2016 22:45,2,0.000,ALERT,211.70,299.07,60.023,1472265903,"274151322000088","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,761435.4,761435.4,4868,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265954,927263.00
08/26/2016 22:45,2,0.000,ALERT,212.61,298.17,60.002,1472265903,"274151322000068","219011344069620",0.00,16.00,0,295.76,299.07,0.0,0.0,0.000,654962.0,654962.0,4951,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265956,927264.00
08/26/2016 22:45,2,0.000,ALERT,212.83,299.37,60.023,1472265903,"201051344001135","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,528628.2,528628.2,4902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265958,927265.00
08/26/2016 22:45,2,0.000,ALERT,212.61,300.57,60.002,1472265903,"201051344000594","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,539375.7,539375.7,4911,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265959,927266.00
08/26/2016 22:45,2,0.000,ALERT,213.29,299.07,60.007,1472265903,"201051344001203","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,536672.7,536672.7,4919,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265961,927267.00
08/26/2016 22:45,2,0.000,ALERT,211.93,299.07,59.986,1472265903,"274151322000054","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,777207.7,777207.7,4863,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265963,927268.00
08/26/2016 22:45,2,0.000,ALERT,213.06,299.67,60.007,1472265903,"201051344000867","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,526694.2,526694.2,4915,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265965,927269.00
08/26/2016 22:45,2,0.000,ALERT,213.06,299.67,60.002,1472265903,"201051344001093","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,533769.8,533769.8,4934,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472265966,927270.00
08/26/2016 22:45,2,0.000,ALERT,212.61,299.67,60.007,1472265903,"201051344000900","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,543257.1,543257.1,4927,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265968,927271.00
08/26/2016 22:45,2,0.000,ALERT,213.06,299.07,60.007,1472265903,"201051344000648","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,532495.4,532495.4,4908,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265970,927272.00
08/26/2016 22:45,2,0.000,ALERT,212.83,300.57,60.002,1472265903,"201051344000569","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,543455.1,543455.1,4913,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265972,927273.00
08/26/2016 22:45,2,0.000,ALERT,212.83,300.27,60.002,1472265903,"201051344000983","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,535733.8,535733.8,4906,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265974,927274.00
08/26/2016 22:45,2,0.000,ALERT,212.83,299.67,60.007,1472265903,"201051344001158","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,527907.9,527907.9,4912,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265976,927275.00
08/26/2016 22:45,2,0.000,ALERT,213.29,300.27,60.002,1472265903,"201051344000576","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,535365.5,535365.5,4922,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265977,927276.00
08/26/2016 22:45,2,0.000,ALERT,212.16,299.07,59.991,1472265903,"274151322000087","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,749551.8,749551.8,4929,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472265979,927277.00
08/26/2016 23:00,2,0.000,ALERT,213.29,299.97,59.986,1472266803,"201051344000645","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,534863.9,534863.9,4919,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266805,927278.00
08/26/2016 23:00,2,0.000,ALERT,212.16,299.07,59.954,1472266803,"274151322000085","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,777273.6,777273.6,4864,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266807,927279.00
08/26/2016 23:00,2,0.000,ALERT,213.51,299.67,60.002,1472266803,"201051344000633","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,526382.8,526382.8,4914,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266809,927280.00
08/26/2016 23:00,2,0.000,ALERT,212.83,299.97,60.002,1472266803,"201051344000469","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,528796.3,528796.3,4929,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472266811,927281.00
08/26/2016 23:00,2,0.000,ALERT,212.83,299.97,60.002,1472266803,"201051344000646","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,529670.9,529670.9,4908,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472266813,927282.00
08/26/2016 23:00,2,0.000,ALERT,211.93,299.97,59.996,1472266803,"274151322000052","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,797845.9,797845.9,4864,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266814,927283.00
08/26/2016 23:00,2,0.000,ALERT,213.06,300.27,60.002,1472266803,"201051344000585","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,539087.8,539087.8,4905,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266816,927284.00
08/26/2016 23:00,2,0.000,ALERT,213.06,300.57,60.002,1472266803,"201051344001230","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,532879.1,532879.1,4929,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266818,927285.00
08/26/2016 23:00,2,0.000,ALERT,213.51,300.57,60.012,1472266803,"201051344000582","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,525634.3,525634.3,4905,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266820,927286.00
08/26/2016 23:00,2,0.000,ALERT,212.61,299.97,60.007,1472266803,"201051344000955","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,539386.8,539386.8,4910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266821,927287.00
08/26/2016 23:00,2,0.000,ALERT,212.16,299.07,60.002,1472266803,"274151322000094","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,654657.1,654657.1,4960,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266823,927288.00
08/26/2016 23:00,2,0.000,ALERT,212.83,300.57,60.007,1472266803,"201051344000579","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,543035.2,543035.2,4920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266825,927289.00
08/26/2016 23:00,2,0.000,ALERT,212.83,300.27,59.965,1472266803,"201051344000890","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,536639.7,536639.7,4906,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266827,927290.00
08/26/2016 23:00,2,0.000,ALERT,213.06,299.97,60.012,1472266803,"201051344000438","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,538137.5,538137.5,4914,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472266829,927291.00
08/26/2016 23:00,2,0.000,ALERT,213.06,299.37,60.007,1472266803,"201051344000417","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,529490.9,529490.9,4907,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266831,927292.00
08/26/2016 23:00,2,0.000,ALERT,212.16,300.27,60.012,1472266803,"274151322000083","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,790617.6,790617.6,4879,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266832,927293.00
08/26/2016 23:00,2,0.000,ALERT,212.61,298.77,60.012,1472266803,"274151322000076","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,843529.7,843529.7,4887,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266834,927294.00
08/26/2016 23:00,2,0.000,ALERT,212.83,300.57,60.018,1472266803,"201051344000868","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,527630.0,527630.0,4922,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472266836,927295.00
08/26/2016 23:00,2,0.000,ALERT,212.16,300.57,60.012,1472266803,"274151322000095","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,835018.3,835018.3,4899,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266838,927296.00
08/26/2016 23:00,2,0.000,ALERT,212.83,299.97,60.039,1472266803,"201051344000988","219011344069620",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,518408.9,518408.9,4927,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266840,927297.00
08/26/2016 23:00,2,0.000,ALERT,212.83,299.37,60.012,1472266803,"201051344001025","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,537931.3,537931.3,4914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266841,927298.00
08/26/2016 23:00,2,0.000,ALERT,213.06,300.27,60.018,1472266803,"201051344000458","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,534988.6,534988.6,4913,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266843,927299.00
