ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2016 23:00,2,0.000,ALERT,213.51,300.27,60.039,1472266803,"201051344000853","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,534211.2,534211.2,4916,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266845,927300.00
08/26/2016 23:00,2,0.000,ALERT,213.51,300.27,60.023,1472266803,"201051344000685","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,537385.6,537385.6,4925,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266847,927301.00
08/26/2016 23:00,2,0.000,ALERT,213.29,299.67,60.023,1472266803,"201051344000917","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,534355.2,534355.2,4933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266849,927302.00
08/26/2016 23:00,2,0.000,ALERT,213.29,300.27,60.012,1472266803,"201051344001145","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,539546.8,539546.8,4929,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266851,927303.00
08/26/2016 23:00,2,0.000,ALERT,213.29,299.37,60.012,1472266803,"201051344000651","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,532473.4,532473.4,4907,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266852,927304.00
08/26/2016 23:00,2,0.000,ALERT,211.93,299.67,60.007,1472266803,"274151322000088","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,761435.4,761435.4,4870,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472266854,927305.00
08/26/2016 23:00,2,0.000,ALERT,212.83,298.77,60.012,1472266803,"274151322000068","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,654962.0,654962.0,4953,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266856,927306.00
08/26/2016 23:00,2,0.000,ALERT,212.83,299.97,60.023,1472266803,"201051344001135","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,528628.2,528628.2,4904,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472266858,927307.00
08/26/2016 23:00,2,0.000,ALERT,212.83,300.87,60.007,1472266803,"201051344000594","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,539375.7,539375.7,4913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266860,927308.00
08/26/2016 23:00,2,0.000,ALERT,213.29,299.97,60.023,1472266803,"201051344001203","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,536672.7,536672.7,4921,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472266862,927309.00
08/26/2016 23:00,2,0.000,ALERT,212.16,299.67,59.981,1472266803,"274151322000054","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,777207.7,777207.7,4865,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266864,927310.00
08/26/2016 23:00,2,0.000,ALERT,213.29,299.97,59.970,1472266803,"201051344000867","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,526694.2,526694.2,4917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266865,927311.00
08/26/2016 23:00,2,0.000,ALERT,213.06,299.97,60.034,1472266803,"201051344001093","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,533769.8,533769.8,4936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266867,927312.00
08/26/2016 23:00,2,0.000,ALERT,212.83,300.27,60.012,1472266803,"201051344000900","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,543257.1,543257.1,4929,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472266869,927313.00
08/26/2016 23:00,2,0.000,ALERT,213.29,299.97,60.012,1472266803,"201051344000648","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,532495.4,532495.4,4910,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472266871,927314.00
08/26/2016 23:00,2,0.000,ALERT,213.06,300.87,60.007,1472266803,"201051344000569","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,543455.1,543455.1,4915,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266873,927315.00
08/26/2016 23:00,2,0.000,ALERT,213.06,300.57,60.007,1472266803,"201051344000983","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,535733.8,535733.8,4908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266874,927316.00
08/26/2016 23:00,2,0.000,ALERT,213.06,299.97,60.007,1472266803,"201051344001158","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,527907.9,527907.9,4914,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266876,927317.00
08/26/2016 23:00,2,0.000,ALERT,213.51,300.87,60.007,1472266803,"201051344000576","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,535365.5,535365.5,4924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472266878,927318.00
08/26/2016 23:00,2,0.000,ALERT,212.38,298.77,60.012,1472266803,"274151322000087","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,749551.8,749551.8,4931,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472266880,927319.00
08/26/2016 23:15,2,0.000,ALERT,213.51,300.27,59.996,1472267703,"201051344000645","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,534863.9,534863.9,4921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267705,927320.00
08/26/2016 23:15,2,0.000,ALERT,212.61,299.97,60.018,1472267703,"274151322000085","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,777273.6,777273.6,4866,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267707,927321.00
08/26/2016 23:15,2,0.000,ALERT,213.74,300.27,60.002,1472267703,"201051344000633","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,526382.8,526382.8,4916,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267709,927322.00
08/26/2016 23:15,2,0.000,ALERT,213.06,300.27,60.002,1472267703,"201051344000469","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,528796.3,528796.3,4931,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267711,927323.00
08/26/2016 23:15,2,0.000,ALERT,213.06,300.27,59.954,1472267703,"201051344000646","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,529670.9,529670.9,4910,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267712,927324.00
08/26/2016 23:15,2,0.000,ALERT,212.16,299.07,59.996,1472267703,"274151322000052","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,797845.9,797845.9,4866,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267714,927325.00
08/26/2016 23:15,2,0.000,ALERT,213.51,300.57,59.991,1472267703,"201051344000585","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,539087.8,539087.8,4907,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267716,927326.00
08/26/2016 23:15,2,0.000,ALERT,213.29,300.87,59.996,1472267703,"201051344001230","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,532879.1,532879.1,4931,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267718,927327.00
08/26/2016 23:15,2,0.000,ALERT,213.74,301.17,59.991,1472267703,"201051344000582","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,525634.3,525634.3,4907,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267720,927328.00
08/26/2016 23:15,2,0.000,ALERT,213.06,300.27,60.012,1472267703,"201051344000955","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,539386.8,539386.8,4912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267722,927329.00
08/26/2016 23:15,2,0.000,ALERT,212.38,299.07,59.986,1472267703,"274151322000094","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,654657.1,654657.1,4962,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267723,927330.00
08/26/2016 23:15,2,0.000,ALERT,213.06,300.87,59.986,1472267703,"201051344000579","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,543035.2,543035.2,4922,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472267725,927331.00
08/26/2016 23:15,2,0.000,ALERT,213.29,300.87,59.970,1472267703,"201051344000890","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,536639.7,536639.7,4908,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267727,927332.00
08/26/2016 23:15,2,0.000,ALERT,213.29,300.27,59.954,1472267703,"201051344000438","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,538137.5,538137.5,4916,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267729,927333.00
08/26/2016 23:15,2,0.000,ALERT,213.51,299.67,59.986,1472267703,"201051344000417","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,529490.9,529490.9,4909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472267730,927334.00
08/26/2016 23:15,2,0.000,ALERT,212.61,299.97,59.996,1472267703,"274151322000083","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,790617.6,790617.6,4881,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472267732,927335.00
08/26/2016 23:15,2,0.000,ALERT,213.06,299.37,59.996,1472267703,"274151322000076","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,843529.7,843529.7,4889,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267734,927336.00
08/26/2016 23:15,2,0.000,ALERT,213.06,300.87,59.996,1472267703,"201051344000868","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,527630.0,527630.0,4924,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267736,927337.00
08/26/2016 23:15,2,0.000,ALERT,212.38,300.57,59.970,1472267703,"274151322000095","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,835018.3,835018.3,4901,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267738,927338.00
08/26/2016 23:15,2,0.000,ALERT,213.06,300.27,60.034,1472267703,"201051344000988","219011344069620",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,518408.9,518408.9,4929,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472267740,927339.00
08/26/2016 23:15,2,0.000,ALERT,213.29,299.67,59.986,1472267703,"201051344001025","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,537931.3,537931.3,4916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267741,927340.00
08/26/2016 23:15,2,0.000,ALERT,212.83,300.27,59.996,1472267703,"201051344000458","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,534988.6,534988.6,4915,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472267743,927341.00
08/26/2016 23:15,2,0.000,ALERT,213.74,300.27,60.007,1472267703,"201051344000853","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,534211.2,534211.2,4918,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267745,927342.00
08/26/2016 23:15,2,0.000,ALERT,213.51,300.27,59.959,1472267703,"201051344000685","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,537385.6,537385.6,4927,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267747,927343.00
08/26/2016 23:15,2,0.000,ALERT,213.51,299.67,60.002,1472267703,"201051344000917","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,534355.2,534355.2,4935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472267749,927344.00
08/26/2016 23:15,2,0.000,ALERT,213.51,300.57,60.012,1472267703,"201051344001145","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,539546.8,539546.8,4931,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267750,927345.00
08/26/2016 23:15,2,0.000,ALERT,213.29,299.37,59.996,1472267703,"201051344000651","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,532473.4,532473.4,4909,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267752,927346.00
08/26/2016 23:15,2,0.000,ALERT,211.93,299.67,60.023,1472267703,"274151322000088","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,761435.4,761435.4,4872,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267754,927347.00
08/26/2016 23:15,2,0.000,ALERT,213.06,298.77,59.996,1472267703,"274151322000068","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,654962.0,654962.0,4955,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267756,927348.00
08/26/2016 23:15,2,0.000,ALERT,213.06,300.27,59.991,1472267703,"201051344001135","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,528628.2,528628.2,4906,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267757,927349.00
08/26/2016 23:15,2,0.000,ALERT,212.83,300.87,59.965,1472267703,"201051344000594","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,539375.7,539375.7,4915,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267759,927350.00
08/26/2016 23:15,2,0.000,ALERT,213.29,299.67,59.986,1472267703,"201051344001203","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,536672.7,536672.7,4923,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267761,927351.00
08/26/2016 23:15,2,0.000,ALERT,212.38,299.37,59.996,1472267703,"274151322000054","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,777207.7,777207.7,4867,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267763,927352.00
08/26/2016 23:15,2,0.000,ALERT,213.29,299.97,59.996,1472267703,"201051344000867","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,526694.2,526694.2,4919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267765,927353.00
08/26/2016 23:15,2,0.000,ALERT,213.06,299.97,59.991,1472267703,"201051344001093","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,533769.8,533769.8,4938,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267766,927354.00
08/26/2016 23:15,2,0.000,ALERT,213.06,300.27,59.996,1472267703,"201051344000900","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,543257.1,543257.1,4931,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267768,927355.00
08/26/2016 23:15,2,0.000,ALERT,213.29,299.97,60.028,1472267703,"201051344000648","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,532495.4,532495.4,4912,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267771,927356.00
08/26/2016 23:15,2,0.000,ALERT,213.06,300.87,59.996,1472267703,"201051344000569","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,543455.1,543455.1,4917,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267772,927357.00
08/26/2016 23:15,2,0.000,ALERT,213.06,300.87,59.996,1472267703,"201051344000983","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,535733.8,535733.8,4910,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472267774,927358.00
08/26/2016 23:15,2,0.000,ALERT,213.29,300.27,60.007,1472267703,"201051344001158","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,527907.9,527907.9,4916,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267776,927359.00
08/26/2016 23:15,2,0.000,ALERT,213.74,301.17,60.002,1472267703,"201051344000576","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,535365.5,535365.5,4926,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267778,927360.00
08/26/2016 23:15,2,0.000,ALERT,212.38,298.77,59.996,1472267703,"274151322000087","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,749551.8,749551.8,4933,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472267780,927361.00
08/26/2016 23:30,2,0.000,ALERT,214.19,301.17,60.007,1472268603,"201051344000645","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,534863.9,534863.9,4923,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268605,927362.00
08/26/2016 23:30,2,0.000,ALERT,213.06,299.97,60.007,1472268603,"274151322000085","219011344069620",0.00,14.70,0,298.47,301.47,0.0,0.0,0.000,777273.6,777273.6,4868,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268607,927363.00
08/26/2016 23:30,2,0.000,ALERT,214.19,300.87,60.012,1472268603,"201051344000633","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,526382.8,526382.8,4918,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472268609,927364.00
08/26/2016 23:30,2,0.000,ALERT,213.74,301.17,60.018,1472268603,"201051344000469","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,528796.3,528796.3,4933,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472268611,927365.00
08/26/2016 23:30,2,0.000,ALERT,213.51,300.87,60.002,1472268603,"201051344000646","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,529670.9,529670.9,4912,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268612,927366.00
08/26/2016 23:30,2,0.000,ALERT,212.61,300.27,60.018,1472268603,"274151322000052","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,797845.9,797845.9,4868,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268614,927367.00
08/26/2016 23:30,2,0.000,ALERT,213.96,301.17,60.012,1472268603,"201051344000585","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,539087.8,539087.8,4909,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268616,927368.00
08/26/2016 23:30,2,0.000,ALERT,213.74,301.47,60.012,1472268603,"201051344001230","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,532879.1,532879.1,4933,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472268618,927369.00
08/26/2016 23:30,2,0.000,ALERT,214.19,302.07,59.986,1472268603,"201051344000582","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,525634.3,525634.3,4909,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268620,927370.00
08/26/2016 23:30,2,0.000,ALERT,213.29,300.87,60.023,1472268603,"201051344000955","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,539386.8,539386.8,4914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472268621,927371.00
08/26/2016 23:30,2,0.000,ALERT,213.06,299.97,60.012,1472268603,"274151322000094","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,654657.1,654657.1,4964,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472268623,927372.00
08/26/2016 23:30,2,0.000,ALERT,213.74,302.07,59.975,1472268603,"201051344000579","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,543035.2,543035.2,4924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268625,927373.00
08/26/2016 23:30,2,0.000,ALERT,213.51,301.47,60.018,1472268603,"201051344000890","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,536639.7,536639.7,4910,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268627,927374.00
08/26/2016 23:30,2,0.000,ALERT,213.74,300.87,60.039,1472268603,"201051344000438","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,538137.5,538137.5,4918,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268629,927375.00
08/26/2016 23:30,2,0.000,ALERT,213.96,300.57,59.970,1472268603,"201051344000417","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,529490.9,529490.9,4911,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268631,927376.00
08/26/2016 23:30,2,0.000,ALERT,212.83,300.27,60.012,1472268603,"274151322000083","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,790617.6,790617.6,4883,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268633,927377.00
08/26/2016 23:30,2,0.000,ALERT,213.51,300.27,60.007,1472268603,"274151322000076","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,843529.7,843529.7,4891,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268634,927378.00
08/26/2016 23:30,2,0.000,ALERT,213.74,301.77,60.039,1472268603,"201051344000868","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,527630.0,527630.0,4926,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268636,927379.00
08/26/2016 23:30,2,0.000,ALERT,213.06,301.17,60.018,1472268603,"274151322000095","219011344069620",0.00,14.00,0,299.37,302.37,0.0,0.0,0.000,835018.3,835018.3,4903,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268638,927380.00
08/26/2016 23:30,2,0.000,ALERT,213.74,301.17,60.023,1472268603,"201051344000988","219011344069620",0.00,14.30,0,296.36,302.37,0.0,0.0,0.000,518408.9,518408.9,4931,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268640,927381.00
08/26/2016 23:30,2,0.000,ALERT,213.51,300.27,60.018,1472268603,"201051344001025","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,537931.3,537931.3,4918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268642,927382.00
08/26/2016 23:30,2,0.000,ALERT,213.74,301.17,60.018,1472268603,"201051344000458","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,534988.6,534988.6,4917,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268643,927383.00
08/26/2016 23:30,2,0.000,ALERT,214.19,301.17,60.023,1472268603,"201051344000853","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,534211.2,534211.2,4920,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268645,927384.00
08/26/2016 23:30,2,0.000,ALERT,213.96,301.17,60.023,1472268603,"201051344000685","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,537385.6,537385.6,4929,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268647,927385.00
08/26/2016 23:30,2,0.000,ALERT,213.74,300.57,60.018,1472268603,"201051344000917","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,534355.2,534355.2,4937,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268649,927386.00
08/26/2016 23:30,2,0.000,ALERT,213.96,301.17,60.023,1472268603,"201051344001145","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,539546.8,539546.8,4933,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268651,927387.00
08/26/2016 23:30,2,0.000,ALERT,213.74,300.27,60.018,1472268603,"201051344000651","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,532473.4,532473.4,4911,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268652,927388.00
08/26/2016 23:30,2,0.000,ALERT,212.61,300.27,60.012,1472268603,"274151322000088","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,761435.4,761435.4,4874,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268654,927389.00
08/26/2016 23:30,2,0.000,ALERT,213.51,299.67,60.034,1472268603,"274151322000068","219011344069620",0.00,15.30,0,297.57,300.57,0.0,0.0,0.000,654962.0,654962.0,4957,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268656,927390.00
08/26/2016 23:30,2,0.000,ALERT,213.51,300.87,60.018,1472268603,"201051344001135","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,528628.2,528628.2,4908,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268658,927391.00
08/26/2016 23:30,2,0.000,ALERT,213.51,302.07,60.018,1472268603,"201051344000594","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,539375.7,539375.7,4917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268660,927392.00
08/26/2016 23:30,2,0.000,ALERT,213.96,300.87,60.007,1472268603,"201051344001203","219011344069620",0.00,13.30,0,298.17,303.88,0.0,0.0,0.000,536672.7,536672.7,4925,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472268661,927393.00
08/26/2016 23:30,2,0.000,ALERT,212.61,300.57,59.975,1472268603,"274151322000054","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,777207.7,777207.7,4869,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268663,927394.00
08/26/2016 23:30,2,0.000,ALERT,213.96,300.87,60.007,1472268603,"201051344000867","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,526694.2,526694.2,4921,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268665,927395.00
08/26/2016 23:30,2,0.000,ALERT,213.74,300.87,60.012,1472268603,"201051344001093","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,533769.8,533769.8,4940,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472268667,927396.00
08/26/2016 23:30,2,0.000,ALERT,213.74,301.17,59.975,1472268603,"201051344000900","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,543257.1,543257.1,4933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268669,927397.00
08/26/2016 23:30,2,0.000,ALERT,213.96,300.57,60.012,1472268603,"201051344000648","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,532495.4,532495.4,4914,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268671,927398.00
08/26/2016 23:30,2,0.000,ALERT,213.74,301.77,60.007,1472268603,"201051344000569","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,543455.1,543455.1,4919,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472268673,927399.00
08/26/2016 23:30,2,0.000,ALERT,213.74,301.47,60.002,1472268603,"201051344000983","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,535733.8,535733.8,4912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472268674,927400.00
08/26/2016 23:30,2,0.000,ALERT,213.74,301.17,60.007,1472268603,"201051344001158","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,527907.9,527907.9,4918,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268676,927401.00
08/26/2016 23:30,2,0.000,ALERT,214.19,301.77,59.986,1472268603,"201051344000576","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,535365.5,535365.5,4928,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472268678,927402.00
08/26/2016 23:30,2,0.000,ALERT,212.83,299.97,59.965,1472268603,"274151322000087","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,749551.8,749551.8,4935,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472268680,927403.00
08/26/2016 23:45,2,0.000,ALERT,213.96,301.77,60.007,1472269503,"201051344000645","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,534863.9,534863.9,4925,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269505,927404.00
08/26/2016 23:45,2,0.000,ALERT,212.83,300.27,59.986,1472269503,"274151322000085","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,777273.6,777273.6,4870,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269507,927405.00
08/26/2016 23:45,2,0.000,ALERT,214.19,301.47,59.933,1472269503,"201051344000633","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,526382.8,526382.8,4920,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472269508,927406.00
08/26/2016 23:45,2,0.000,ALERT,213.74,301.77,59.975,1472269503,"201051344000469","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,528796.3,528796.3,4935,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269510,927407.00
08/26/2016 23:45,2,0.000,ALERT,213.06,299.67,59.975,1472269503,"201051344000646","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,529670.9,529670.9,4914,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472269512,927408.00
08/26/2016 23:45,2,0.000,ALERT,212.38,300.57,59.986,1472269503,"274151322000052","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,797845.9,797845.9,4870,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472269514,927409.00
08/26/2016 23:45,2,0.000,ALERT,213.51,300.27,59.981,1472269503,"201051344000585","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,539087.8,539087.8,4911,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472269516,927410.00
08/26/2016 23:45,2,0.000,ALERT,213.29,300.57,60.012,1472269503,"201051344001230","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,532879.1,532879.1,4935,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472269518,927411.00
08/26/2016 23:45,2,0.000,ALERT,213.74,300.87,59.986,1472269503,"201051344000582","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,525634.3,525634.3,4911,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269519,927412.00
08/26/2016 23:45,2,0.000,ALERT,213.06,299.67,59.981,1472269503,"201051344000955","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,539386.8,539386.8,4916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269521,927413.00
08/26/2016 23:45,2,0.000,ALERT,213.06,299.67,59.981,1472269503,"274151322000094","219011344069620",0.00,14.30,0,298.17,301.17,0.0,0.0,0.000,654657.1,654657.1,4966,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269523,927414.00
08/26/2016 23:45,2,0.000,ALERT,213.74,302.68,59.949,1472269503,"201051344000579","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,543035.2,543035.2,4926,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472269525,927415.00
08/26/2016 23:45,2,0.000,ALERT,213.06,300.27,59.975,1472269503,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,536639.7,536639.7,4912,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269527,927416.00
08/26/2016 23:45,2,0.000,ALERT,213.51,299.97,60.018,1472269503,"201051344000438","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,538137.5,538137.5,4920,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269529,927417.00
08/26/2016 23:45,2,0.000,ALERT,213.51,299.37,59.981,1472269503,"201051344000417","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,529490.9,529490.9,4913,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269530,927418.00
08/26/2016 23:45,2,0.000,ALERT,213.06,300.57,59.954,1472269503,"274151322000083","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,790617.6,790617.6,4885,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269532,927419.00
08/26/2016 23:45,2,0.000,ALERT,213.74,300.57,59.975,1472269503,"274151322000076","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,843529.7,843529.7,4893,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269534,927420.00
08/26/2016 23:45,2,0.000,ALERT,213.74,302.98,59.981,1472269503,"201051344000868","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,527630.0,527630.0,4928,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269536,927421.00
08/26/2016 23:45,2,0.000,ALERT,213.06,301.17,59.981,1472269503,"274151322000095","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,835018.3,835018.3,4905,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269538,927422.00
08/26/2016 23:45,2,0.000,ALERT,213.74,302.07,59.986,1472269503,"201051344000988","219011344069620",0.00,14.30,0,296.66,302.98,0.0,0.0,0.000,518408.9,518408.9,4933,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269540,927423.00
08/26/2016 23:45,2,0.000,ALERT,213.06,299.07,59.986,1472269503,"201051344001025","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,537931.3,537931.3,4920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269541,927424.00
08/26/2016 23:45,2,0.000,ALERT,213.74,302.37,59.981,1472269503,"201051344000458","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,534988.6,534988.6,4919,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472269543,927425.00
08/26/2016 23:45,2,0.000,ALERT,214.41,302.07,60.018,1472269503,"201051344000853","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,534211.2,534211.2,4922,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269545,927426.00
08/26/2016 23:45,2,0.000,ALERT,213.74,300.27,59.938,1472269503,"201051344000685","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,537385.6,537385.6,4931,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269547,927427.00
08/26/2016 23:45,2,0.000,ALERT,213.29,299.37,59.986,1472269503,"201051344000917","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,534355.2,534355.2,4939,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269549,927428.00
08/26/2016 23:45,2,0.000,ALERT,213.51,300.27,59.986,1472269503,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,539546.8,539546.8,4935,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269551,927429.00
08/26/2016 23:45,2,0.000,ALERT,213.51,299.37,59.991,1472269503,"201051344000651","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,532473.4,532473.4,4913,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269553,927430.00
08/26/2016 23:45,2,0.000,ALERT,212.61,300.27,59.986,1472269503,"274151322000088","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,761435.4,761435.4,4876,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472269554,927431.00
08/26/2016 23:45,2,0.000,ALERT,213.51,299.67,59.996,1472269503,"274151322000068","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,654962.0,654962.0,4959,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269556,927432.00
08/26/2016 23:45,2,0.000,ALERT,213.06,299.97,59.991,1472269503,"201051344001135","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,528628.2,528628.2,4910,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269558,927433.00
08/26/2016 23:45,2,0.000,ALERT,213.51,302.98,60.002,1472269503,"201051344000594","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,539375.7,539375.7,4919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269560,927434.00
08/26/2016 23:45,2,0.000,ALERT,213.29,299.37,59.996,1472269503,"201051344001203","219011344069620",0.00,13.30,0,298.47,304.18,0.0,0.0,0.000,536672.7,536672.7,4927,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269562,927435.00
08/26/2016 23:45,2,0.000,ALERT,212.83,300.87,60.002,1472269503,"274151322000054","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,777207.7,777207.7,4871,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472269563,927436.00
08/26/2016 23:45,2,0.000,ALERT,213.96,302.07,59.938,1472269503,"201051344000867","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,526694.2,526694.2,4923,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472269565,927437.00
08/26/2016 23:45,2,0.000,ALERT,213.29,299.67,59.996,1472269503,"201051344001093","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,533769.8,533769.8,4942,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269567,927438.00
08/26/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1472269503,"201051344000900","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,543257.1,543257.1,4935,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472269569,927439.00
08/26/2016 23:45,2,0.000,ALERT,214.19,301.77,59.996,1472269503,"201051344000648","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,532495.4,532495.4,4916,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472269571,927440.00
08/26/2016 23:45,2,0.000,ALERT,213.74,302.68,59.986,1472269503,"201051344000569","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,543455.1,543455.1,4921,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269572,927441.00
08/26/2016 23:45,2,0.000,ALERT,213.96,302.37,59.991,1472269503,"201051344000983","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,535733.8,535733.8,4914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269574,927442.00
08/26/2016 23:45,2,0.000,ALERT,213.96,302.07,59.981,1472269503,"201051344001158","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,527907.9,527907.9,4920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269576,927443.00
08/26/2016 23:45,2,0.000,ALERT,214.19,302.68,59.986,1472269503,"201051344000576","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,535365.5,535365.5,4930,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269578,927444.00
08/26/2016 23:45,2,0.000,ALERT,213.06,299.67,59.975,1472269503,"274151322000087","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,749551.8,749551.8,4937,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472269579,927445.00
